Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,feeder,2,N Current (RMS),A,21.0
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.5
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,32.12
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.25
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,30.25
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,54.62
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.25
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.75
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,43.88
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.62
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.62
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.44
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.56
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76809
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93545
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96127
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,feeder,1,N Current (Min),A,75.5
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,feeder,1,N Current (Max),A,43.38
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,26.0
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.38
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.88
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,47.12
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.88
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,90.5
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.62
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.75
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.36
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.33
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.48
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.31
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,busbar,,N Current (Min),A,75.12
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,busbar,,N Current (Max),A,131.75
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,108.62
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,busbar,,L3 Current (Min),A,50.62
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,busbar,,L3 Current (Max),A,88.38
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.12
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,busbar,,L2 Current (Min),A,63.62
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,busbar,,L2 Current (Max),A,114.62
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.88
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,busbar,,L1 Current (Min),A,140.5
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,busbar,,L1 Current (Max),A,191.62
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.38
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-23.44
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-38.37
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.25
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88199
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84149
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94775
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,feeder,5,N Current (Min),A,13.88
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,feeder,5,N Current (Max),A,52.38
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,feeder,5,N Current (RMS),A,28.38
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,feeder,5,L3 Current (Min),A,15.75
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,feeder,5,L3 Current (Max),A,24.25
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,feeder,5,L2 Current (Max),A,11.0
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.38
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,feeder,5,L1 Current (Min),A,28.25
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,feeder,5,L1 Current (Max),A,56.38
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,38.38
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-86.81
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.81
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.56
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.14711
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97458
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8724
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,feeder,4,N Current (Min),A,9.12
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,feeder,4,N Current (Max),A,30.0
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,feeder,4,N Current (RMS),A,11.38
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,7.38
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,26.88
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,1.75
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,16.25
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.62
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.68
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.56
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85934
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.18471
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76669
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,feeder,3,N Current (Min),A,10.5
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,feeder,3,N Current (Max),A,21.62
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,feeder,3,N Current (RMS),A,13.62
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.0
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.38
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,4.0
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,25.12
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.62
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.94
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.81
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.56
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83621
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95828
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92895
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,feeder,2,N Current (Min),A,15.12
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,feeder,2,N Current (Max),A,51.12
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,feeder,2,N Current (RMS),A,30.25
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,28.88
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.88
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,33.25
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,71.88
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.88
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,21.12
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,51.0
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.25
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.62
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.06
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76782
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94607
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97256
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,feeder,1,N Current (Min),A,68.5
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,feeder,1,N Current (Max),A,45.25
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,23.38
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.88
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,44.62
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,52.38
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,87.25
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.38
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.47
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.33
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.75
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.95
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.8
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.94
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,busbar,,N Current (Min),A,62.0
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,busbar,,N Current (Max),A,127.25
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,83.75
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,busbar,,L3 Current (Min),A,48.38
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,busbar,,L3 Current (Max),A,71.0
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,busbar,,L2 Current (Min),A,66.25
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,busbar,,L2 Current (Max),A,112.62
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,busbar,,L1 Current (Min),A,124.62
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,busbar,,L1 Current (Max),A,187.25
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.12
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T06:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-23.5
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.43
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.13
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88351
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77981
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97498
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,feeder,5,N Current (Min),A,40.12
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,feeder,5,N Current (Max),A,66.0
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,feeder,5,N Current (RMS),A,46.5
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,feeder,5,L3 Current (Min),A,15.75
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,feeder,5,L3 Current (Max),A,25.5
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.62
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,feeder,5,L2 Current (Max),A,9.75
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,feeder,5,L1 Current (Min),A,49.88
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,feeder,5,L1 Current (Max),A,65.88
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,56.38
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,17.0
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.94
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.25197
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99362
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9397
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,feeder,4,N Current (Min),A,20.38
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,feeder,4,N Current (Max),A,32.38
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,feeder,4,N Current (RMS),A,22.88
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,7.5
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,21.88
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,30.75
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.38
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,1.75
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,27.12
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.88
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.12
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-86.0
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-37.87
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81668
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.24068
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.66336
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,feeder,3,N Current (Min),A,9.0
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,feeder,3,N Current (Max),A,21.0
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,feeder,3,N Current (RMS),A,11.62
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.0
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.62
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,4.88
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,15.5
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.62
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.75
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.25
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.62
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84643
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9718
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8985
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,feeder,2,N Current (Min),A,13.0
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,feeder,2,N Current (Max),A,78.12
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,feeder,2,N Current (RMS),A,39.88
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,32.75
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,33.38
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,95.5
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.38
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.0
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,32.0
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.38
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.63
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.44
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78033
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95465
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96374
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,feeder,1,N Current (Min),A,69.25
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,feeder,1,N Current (Max),A,40.0
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.75
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.38
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,44.5
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.75
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,42.38
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,72.0
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.08
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.39
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.36
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.81
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.22
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.92
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,busbar,,N Current (Min),A,59.62
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,busbar,,N Current (Max),A,158.12
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,84.75
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,busbar,,L3 Current (Min),A,46.88
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,busbar,,L3 Current (Max),A,75.62
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.88
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,busbar,,L2 Current (Min),A,78.25
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,busbar,,L2 Current (Max),A,144.25
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,busbar,,L1 Current (Min),A,134.88
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,busbar,,L1 Current (Max),A,183.12
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.38
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T05:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-22.75
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-38.31
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.06
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.936
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80688
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97424
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,feeder,5,N Current (Min),A,42.88
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,feeder,5,N Current (Max),A,56.38
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,feeder,5,N Current (RMS),A,49.25
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,feeder,5,L3 Current (Min),A,16.25
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,feeder,5,L3 Current (Max),A,30.0
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.25
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,feeder,5,L2 Current (Max),A,5.88
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,feeder,5,L1 Current (Min),A,49.12
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,feeder,5,L1 Current (Max),A,66.5
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,57.38
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.81
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.06
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.75
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.22924
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99365
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93906
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,feeder,4,N Current (Min),A,21.38
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,feeder,4,N Current (Max),A,29.5
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,feeder,4,N Current (RMS),A,22.88
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.5
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,22.25
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,28.0
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.38
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,1.88
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,6.0
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.25
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.81
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.81
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-42.81
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8345
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.22759
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.69671
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,feeder,3,N Current (Min),A,8.75
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,feeder,3,N Current (Max),A,18.38
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,feeder,3,N Current (RMS),A,10.88
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,13.25
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,6.0
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,16.0
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.19
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.0
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.69
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83569
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95737
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90814
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,feeder,2,N Current (Min),A,13.12
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,feeder,2,N Current (Max),A,47.38
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,feeder,2,N Current (RMS),A,28.38
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,31.62
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.88
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,32.25
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,64.0
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.88
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,34.12
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.75
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.38
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.31
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.63
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74414
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92972
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94458
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,feeder,1,N Current (Min),A,54.12
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,feeder,1,N Current (Max),A,32.12
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,23.62
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.5
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,35.25
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.75
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.62
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,58.25
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.38
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.16
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.56
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.59
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.12
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.05
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.48
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,busbar,,N Current (Min),A,59.88
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,busbar,,N Current (Max),A,141.25
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,77.38
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,busbar,,L3 Current (Min),A,47.25
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,busbar,,L3 Current (Max),A,73.0
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,busbar,,L2 Current (Min),A,74.88
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,busbar,,L2 Current (Max),A,121.38
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.75
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,busbar,,L1 Current (Min),A,129.25
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,busbar,,L1 Current (Max),A,154.38
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.88
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T05:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.5
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.5
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.19
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92438
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8735
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97095
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,feeder,5,N Current (Min),A,25.0
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,feeder,5,N Current (Max),A,57.5
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,feeder,5,N Current (RMS),A,36.5
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,feeder,5,L3 Current (Min),A,12.38
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,feeder,5,L3 Current (Max),A,24.38
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.62
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,feeder,5,L2 Current (Max),A,9.62
