Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,feeder,5,L1 Current (Min),A,30.88
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,feeder,5,L1 Current (Max),A,60.38
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,43.88
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.5
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,13.13
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.22512
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99429
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94537
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,feeder,4,N Current (Min),A,21.38
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,feeder,4,N Current (Max),A,31.62
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,feeder,4,N Current (RMS),A,22.5
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,6.88
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,22.38
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,31.25
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.12
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.5
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,15.12
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.75
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.88
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-63.57
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-44.31
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83243
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.23049
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.58154
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,feeder,3,N Current (Min),A,9.5
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,feeder,3,N Current (Max),A,20.62
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,feeder,3,N Current (RMS),A,11.62
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.12
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,4.0
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,13.75
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.19
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.94
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.75
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86288
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94736
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91284
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,feeder,2,N Current (Min),A,13.5
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,feeder,2,N Current (Max),A,52.88
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,feeder,2,N Current (RMS),A,26.75
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,25.5
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,31.5
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,72.62
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.12
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.38
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,34.12
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.75
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.19
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.69
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.25
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73126
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94543
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94653
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,feeder,1,N Current (Min),A,58.25
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,feeder,1,N Current (Max),A,33.12
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,18.62
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,50.38
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.88
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,42.38
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,70.75
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.62
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.09
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.3
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.67
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.95
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.08
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.33
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,busbar,,N Current (Min),A,51.62
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,busbar,,N Current (Max),A,144.12
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,busbar,,L3 Current (Min),A,44.88
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,busbar,,L3 Current (Max),A,65.38
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.75
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,busbar,,L2 Current (Min),A,72.5
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,busbar,,L2 Current (Max),A,134.5
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,busbar,,L1 Current (Min),A,113.38
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,busbar,,L1 Current (Max),A,159.38
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.62
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T05:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-23.81
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.19
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.06
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91989
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77887
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98322
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,feeder,5,N Current (Min),A,34.75
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,feeder,5,N Current (Max),A,55.5
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,feeder,5,N Current (RMS),A,45.38
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,feeder,5,L3 Current (Min),A,14.62
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,feeder,5,L3 Current (Max),A,24.25
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.88
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,feeder,5,L2 Current (Max),A,9.0
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,feeder,5,L1 Current (Min),A,42.75
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,feeder,5,L1 Current (Max),A,62.75
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,54.12
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.31
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.62
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.12
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.23568
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9931
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.949
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,feeder,4,N Current (Min),A,20.75
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,feeder,4,N Current (Max),A,26.75
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,feeder,4,N Current (RMS),A,22.0
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.12
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.88
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,27.75
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.75
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.88
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,5.62
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.88
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.75
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.5
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-56.37
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82608
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.23314
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.56826
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,feeder,3,N Current (Min),A,7.88
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,feeder,3,N Current (Max),A,21.62
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,feeder,3,N Current (RMS),A,11.88
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.75
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.38
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,4.5
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,11.12
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.06
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.75
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.0
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88568
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95151
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91888
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,feeder,2,N Current (Min),A,13.12
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,feeder,2,N Current (Max),A,64.88
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,feeder,2,N Current (RMS),A,31.12
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.12
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,29.5
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.62
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,32.88
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,82.62
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.75
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.25
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,37.25
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.88
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.06
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.13
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.94
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7688
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9021
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96191
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,feeder,1,N Current (Min),A,59.88
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,feeder,1,N Current (Max),A,43.5
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,18.0
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.5
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,28.75
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.62
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,42.62
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,72.0
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.25
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.59
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.84
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.81
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.67
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.09
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.73
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,busbar,,N Current (Min),A,72.0
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,busbar,,N Current (Max),A,125.75
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,85.5
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,busbar,,L3 Current (Min),A,45.75
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,busbar,,L3 Current (Max),A,65.12
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,busbar,,L2 Current (Min),A,73.5
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,busbar,,L2 Current (Max),A,128.5
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,busbar,,L1 Current (Min),A,128.25
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,busbar,,L1 Current (Max),A,165.62
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.25
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T05:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.87
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.5
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.44
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94583
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78024
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98556
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,feeder,5,N Current (Min),A,22.25
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,feeder,5,N Current (Max),A,53.25
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,feeder,5,N Current (RMS),A,47.38
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,feeder,5,L3 Current (Min),A,16.0
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,feeder,5,L3 Current (Max),A,24.62
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,feeder,5,L2 Current (Max),A,5.5
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.5
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,feeder,5,L1 Current (Min),A,27.0
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,feeder,5,L1 Current (Max),A,61.5
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,55.75
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-52.81
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.63
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.44
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.23754
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99393
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94046
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,feeder,4,N Current (Min),A,21.0
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,feeder,4,N Current (Max),A,26.12
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,feeder,4,N Current (RMS),A,22.38
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.38
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,21.75
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,24.12
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.62
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.62
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,6.0
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.88
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.75
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-50.81
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-46.38
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84189
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.22918
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.64169
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,feeder,3,N Current (Min),A,9.88
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,feeder,3,N Current (Max),A,20.38
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,feeder,3,N Current (RMS),A,11.5
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.62
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,3.5
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,14.5
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.37
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.94
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.25
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80139
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95499
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90253
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,feeder,2,N Current (Min),A,20.12
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,feeder,2,N Current (Max),A,40.62
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,feeder,2,N Current (RMS),A,29.75
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.5
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,18.5
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.62
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,32.75
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,56.12
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.88
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.62
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,33.75
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.38
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.31
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.19
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.56
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77523
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86783
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95657
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,feeder,1,N Current (Min),A,50.62
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,feeder,1,N Current (Max),A,38.88
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,21.88
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.12
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.12
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,26.62
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.62
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,42.5
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,63.12
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.75
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.16
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.39
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.73
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.28
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.58
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,busbar,,N Current (Min),A,56.12
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,busbar,,N Current (Max),A,102.62
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,85.0
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,busbar,,L3 Current (Min),A,46.62
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,busbar,,L3 Current (Max),A,65.62
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.12
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,busbar,,L2 Current (Min),A,73.88
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,busbar,,L2 Current (Max),A,98.12
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.88
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,busbar,,L1 Current (Min),A,108.38
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,busbar,,L1 Current (Max),A,158.25
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T05:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.94
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-38.44
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.56
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95297
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78012
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98215
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,feeder,5,N Current (Min),A,20.5
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,feeder,5,N Current (Max),A,61.5
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,feeder,5,N Current (RMS),A,41.62
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,feeder,5,L3 Current (Min),A,16.25
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,feeder,5,L3 Current (Max),A,28.38
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.0
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,feeder,5,L2 Current (Max),A,6.75
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.5
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,feeder,5,L1 Current (Min),A,21.38
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,feeder,5,L1 Current (Max),A,71.12
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,49.25
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-57.06
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.19
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,16.75
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.21294
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99622
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94684
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,feeder,4,N Current (Min),A,21.0
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,feeder,4,N Current (Max),A,30.0
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,feeder,4,N Current (RMS),A,22.12
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,5.12
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,22.0
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,31.12
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.25
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,13.0
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.25
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.62
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,31.19
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-45.44
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79681
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.24791
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.61813
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,feeder,3,N Current (Min),A,8.75
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,feeder,3,N Current (Max),A,20.12
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,feeder,3,N Current (RMS),A,10.75
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.5
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.25
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,14.5
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.12
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.0
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.44
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89191
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96847
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89673
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,feeder,2,N Current (Min),A,16.62
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,feeder,2,N Current (Max),A,51.38
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,feeder,2,N Current (RMS),A,31.5
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,23.62
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.12
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,33.5
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,68.5
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.62
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,21.0
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,33.5
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.06
