Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.94
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.31
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72284
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87491
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95029
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,feeder,1,N Current (Min),A,54.62
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,feeder,1,N Current (Max),A,38.12
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,22.62
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,26.25
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.88
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.62
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,65.62
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.25
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.55
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.7
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.47
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.83
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,busbar,,N Current (Min),A,48.38
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,busbar,,N Current (Max),A,90.75
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,72.12
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,busbar,,L3 Current (Min),A,47.25
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,busbar,,L3 Current (Max),A,69.75
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.12
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,busbar,,L2 Current (Min),A,75.75
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,busbar,,L2 Current (Max),A,109.5
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.12
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,busbar,,L1 Current (Min),A,105.62
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,busbar,,L1 Current (Max),A,152.88
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T05:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.75
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.06
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.31
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94141
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78103
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98544
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,feeder,5,N Current (Min),A,19.62
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,feeder,5,N Current (Max),A,69.62
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,feeder,5,N Current (RMS),A,54.88
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,feeder,5,L3 Current (Min),A,16.0
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,feeder,5,L3 Current (Max),A,26.5
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.62
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,feeder,5,L2 Current (Max),A,7.75
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,feeder,5,L1 Current (Min),A,19.12
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,feeder,5,L1 Current (Max),A,79.88
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,63.75
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.94
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.31
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.44
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.22087
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99353
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94687
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,feeder,4,N Current (Min),A,19.62
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,feeder,4,N Current (Max),A,30.88
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,feeder,4,N Current (RMS),A,22.0
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,5.88
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,21.5
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,32.25
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.88
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.0
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,6.0
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.56
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.31
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-45.12
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77951
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.24544
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.68331
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,feeder,3,N Current (Min),A,7.38
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,feeder,3,N Current (Max),A,17.88
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,feeder,3,N Current (RMS),A,11.0
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,14.0
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,4.5
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,18.12
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.12
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.19
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.94
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.12
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91656
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97482
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89248
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,feeder,2,N Current (Min),A,16.12
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,feeder,2,N Current (Max),A,52.0
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,feeder,2,N Current (RMS),A,37.88
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,25.62
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.75
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,33.38
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,72.5
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.5
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,29.5
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-44.38
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.06
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.38
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.69534
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85129
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94568
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,feeder,1,N Current (Min),A,58.12
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,feeder,1,N Current (Max),A,34.75
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.75
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,12.0
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,24.5
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,41.62
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,55.25
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.75
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.06
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.41
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.62
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,busbar,,N Current (Min),A,49.0
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,busbar,,N Current (Max),A,136.62
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,80.38
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,busbar,,L3 Current (Min),A,49.75
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,busbar,,L3 Current (Max),A,68.25
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,busbar,,L2 Current (Min),A,75.5
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,busbar,,L2 Current (Max),A,114.88
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,busbar,,L1 Current (Min),A,100.5
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,busbar,,L1 Current (Max),A,168.38
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.88
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T04:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.25
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.25
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.37
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94385
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78851
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.987
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,feeder,5,N Current (Min),A,19.38
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,feeder,5,N Current (Max),A,67.0
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,feeder,5,N Current (RMS),A,56.88
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,feeder,5,L3 Current (Min),A,16.38
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,feeder,5,L3 Current (Max),A,38.62
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.12
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,feeder,5,L2 Current (Max),A,5.12
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,feeder,5,L1 Current (Min),A,19.38
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,feeder,5,L1 Current (Max),A,73.88
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,66.62
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-40.81
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.5
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.56
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.23485
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.992
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9465
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,feeder,4,N Current (Min),A,19.75
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,feeder,4,N Current (Max),A,29.75
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,feeder,4,N Current (RMS),A,21.75
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,3.88
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,20.75
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,31.0
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.62
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.0
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,12.25
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-40.13
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.56
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-48.88
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78222
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.22649
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.5964
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,feeder,3,N Current (Min),A,8.88
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,feeder,3,N Current (Max),A,18.38
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,feeder,3,N Current (RMS),A,11.25
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,12.5
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,3.38
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,13.25
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.88
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.75
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.69
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92255
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95975
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89612
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,feeder,2,N Current (Min),A,17.38
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,feeder,2,N Current (Max),A,45.75
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,feeder,2,N Current (RMS),A,29.75
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.25
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,26.0
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.12
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,34.75
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,66.62
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.12
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,19.75
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,42.62
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.62
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.25
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.12
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.44
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7937
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85647
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.961
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,feeder,1,N Current (Min),A,64.0
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,feeder,1,N Current (Max),A,43.75
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,25.38
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,13.88
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,27.75
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.12
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,42.5
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,68.0
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.25
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.55
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.7
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.53
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.45
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,busbar,,N Current (Min),A,40.25
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,busbar,,N Current (Max),A,136.38
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,91.0
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,busbar,,L3 Current (Min),A,53.0
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,busbar,,L3 Current (Max),A,77.88
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.88
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,busbar,,L2 Current (Min),A,73.0
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,busbar,,L2 Current (Max),A,104.38
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.62
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,busbar,,L1 Current (Min),A,102.5
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,busbar,,L1 Current (Max),A,178.62
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T04:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.75
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.75
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.37
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91919
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87274
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98743
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,feeder,5,N Current (Min),A,34.62
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,feeder,5,N Current (Max),A,67.62
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,feeder,5,N Current (RMS),A,51.12
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,feeder,5,L3 Current (Min),A,17.0
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,feeder,5,L3 Current (Max),A,33.88
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.25
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.5
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,feeder,5,L2 Current (Max),A,5.62
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,feeder,5,L1 Current (Min),A,43.75
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,feeder,5,L1 Current (Max),A,80.75
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,62.12
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.12
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.5
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.0
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.23537
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99228
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85644
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,feeder,4,N Current (Min),A,18.75
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,feeder,4,N Current (Max),A,27.5
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,feeder,4,N Current (RMS),A,20.75
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.38
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,21.25
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,28.88
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.12
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.5
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,15.75
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.25
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.75
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.31
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-52.88
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90347
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.23449
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.59768
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,feeder,3,N Current (Min),A,10.25
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,feeder,3,N Current (Max),A,21.62
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,feeder,3,N Current (RMS),A,13.88
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.38
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.5
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,19.62
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.88
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.75
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.31
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.06
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87414
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95682
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90256
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,feeder,2,N Current (Min),A,16.38
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,feeder,2,N Current (Max),A,57.0
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,feeder,2,N Current (RMS),A,31.88
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,38.25
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.88
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,44.88
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,73.25
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.62
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.0
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,30.88
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.19
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.32
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.13
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7792
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87875
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94818
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,feeder,1,N Current (Min),A,53.88
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,feeder,1,N Current (Max),A,35.25
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,22.25
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.75
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.38
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,24.38
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,42.0
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,62.25
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.38
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.08
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.38
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.94
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.59
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,busbar,,N Current (Min),A,65.0
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,busbar,,N Current (Max),A,116.5
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,79.88
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,busbar,,L3 Current (Min),A,49.12
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,busbar,,L3 Current (Max),A,82.0
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.25
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,busbar,,L2 Current (Min),A,84.0
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,busbar,,L2 Current (Max),A,112.25
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.75
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,busbar,,L1 Current (Min),A,124.5
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,busbar,,L1 Current (Max),A,176.38
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T04:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.0
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.06
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.13
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91211
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78372
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99283
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,feeder,5,N Current (Min),A,47.88
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,feeder,5,N Current (Max),A,84.0
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,feeder,5,N Current (RMS),A,67.88
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,feeder,5,L3 Current (Min),A,16.38
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,feeder,5,L3 Current (Max),A,32.75
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.75
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,feeder,5,L2 Current (Max),A,10.25
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,feeder,5,L1 Current (Min),A,59.25
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,feeder,5,L1 Current (Max),A,95.5
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,79.5
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-64.81
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.06
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.06
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
