Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.22676
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99289
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82889
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,feeder,4,N Current (Min),A,19.38
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,feeder,4,N Current (Max),A,29.0
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,feeder,4,N Current (RMS),A,20.38
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.0
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.0
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,29.88
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.5
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,5.5
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.25
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.5
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-58.56
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-56.06
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83474
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.17763
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.52981
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,feeder,3,N Current (Min),A,9.5
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,feeder,3,N Current (Max),A,22.62
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,feeder,3,N Current (RMS),A,12.75
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.75
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,4.5
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,14.0
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.06
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.31
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.88
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79071
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93548
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9194
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,feeder,2,N Current (Min),A,15.5
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,feeder,2,N Current (Max),A,46.88
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,feeder,2,N Current (RMS),A,30.62
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.62
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,22.88
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.38
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,32.0
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,61.25
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.25
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.62
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,32.38
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.12
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.0
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.56
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.13
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75891
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88489
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95544
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,feeder,1,N Current (Min),A,77.0
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,feeder,1,N Current (Max),A,40.62
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,22.88
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.75
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,26.25
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.12
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,43.62
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,69.5
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.88
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.14
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.22
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.98
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.16
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,busbar,,N Current (Min),A,78.62
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,busbar,,N Current (Max),A,178.12
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,105.0
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,busbar,,L3 Current (Min),A,41.62
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,busbar,,L3 Current (Max),A,71.5
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.88
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,busbar,,L2 Current (Min),A,70.38
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,busbar,,L2 Current (Max),A,100.88
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,busbar,,L1 Current (Min),A,148.88
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,busbar,,L1 Current (Max),A,192.0
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T04:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-22.5
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.56
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.06
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89273
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.7799
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98932
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,feeder,5,N Current (Min),A,49.38
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,feeder,5,N Current (Max),A,76.62
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,feeder,5,N Current (RMS),A,62.0
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,feeder,5,L3 Current (Min),A,14.0
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,feeder,5,L3 Current (Max),A,23.12
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.12
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,feeder,5,L2 Current (Max),A,5.5
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,feeder,5,L1 Current (Min),A,61.75
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,feeder,5,L1 Current (Max),A,89.0
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,72.25
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-36.25
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.62
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.62
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.20839
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9939
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92996
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,feeder,4,N Current (Min),A,19.62
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,feeder,4,N Current (Max),A,28.25
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,feeder,4,N Current (RMS),A,21.25
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.25
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,21.62
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,29.62
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,1.75
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,11.25
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.75
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.5
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-42.69
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-48.06
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.72866
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.20241
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.70861
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,feeder,3,N Current (Min),A,7.0
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,feeder,3,N Current (Max),A,15.25
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,feeder,3,N Current (RMS),A,9.12
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,13.38
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,3.25
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.38
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.5
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.87
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.37
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78982
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96152
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92151
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,feeder,2,N Current (Min),A,26.25
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,feeder,2,N Current (Max),A,49.12
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,feeder,2,N Current (RMS),A,36.12
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.12
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,20.25
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.62
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,45.75
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,65.62
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.12
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.0
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,32.5
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.06
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.75
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.56
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77298
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87863
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95944
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,feeder,1,N Current (Min),A,64.5
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,feeder,1,N Current (Max),A,48.25
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,19.88
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,24.5
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.88
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,55.5
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,74.75
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.88
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.19
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.97
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.2
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,busbar,,N Current (Min),A,66.62
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,busbar,,N Current (Max),A,127.5
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,105.88
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,busbar,,L3 Current (Min),A,39.25
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,busbar,,L3 Current (Max),A,67.12
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,busbar,,L2 Current (Min),A,82.62
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,busbar,,L2 Current (Max),A,106.0
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.38
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,busbar,,L1 Current (Min),A,141.38
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,busbar,,L1 Current (Max),A,189.0
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.25
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T04:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-24.0
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-38.37
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.13
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91281
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78036
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98404
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,feeder,5,N Current (Min),A,18.12
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,feeder,5,N Current (Max),A,68.0
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,feeder,5,N Current (RMS),A,52.12
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,feeder,5,L3 Current (Min),A,15.5
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,feeder,5,L3 Current (Max),A,28.25
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,feeder,5,L2 Current (Max),A,9.0
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,feeder,5,L1 Current (Min),A,18.38
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,feeder,5,L1 Current (Max),A,78.38
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,62.12
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-50.56
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.69
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.18
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.21617
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98904
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93188
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,feeder,4,N Current (Min),A,19.5
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,feeder,4,N Current (Max),A,28.5
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,feeder,4,N Current (RMS),A,21.5
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,7.5
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,21.25
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,30.5
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.0
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,11.12
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.25
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.25
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-45.62
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.94
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82425
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.21749
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.72097
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,feeder,3,N Current (Min),A,7.75
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,feeder,3,N Current (Max),A,16.62
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,feeder,3,N Current (RMS),A,9.75
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,13.75
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,5.12
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,14.75
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.94
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.19
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.38
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76257
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9653
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91315
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,feeder,2,N Current (Min),A,26.88
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,feeder,2,N Current (Max),A,53.25
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,feeder,2,N Current (RMS),A,38.75
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,20.12
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.62
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,45.88
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,64.5
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.88
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.5
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,30.25
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.81
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.0
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.44
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81671
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8819
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96219
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,feeder,1,N Current (Min),A,85.75
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,feeder,1,N Current (Max),A,46.62
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,23.62
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.25
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,27.62
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.75
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,52.88
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,72.75
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.34
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.52
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.22
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.39
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,busbar,,N Current (Min),A,55.75
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,busbar,,N Current (Max),A,148.75
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,93.38
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,busbar,,L3 Current (Min),A,44.38
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,busbar,,L3 Current (Max),A,66.38
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.12
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,busbar,,L2 Current (Min),A,85.12
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,busbar,,L2 Current (Max),A,112.25
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,busbar,,L1 Current (Min),A,108.62
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,busbar,,L1 Current (Max),A,176.38
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.38
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T04:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.13
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.13
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.31
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92563
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78073
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98413
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,feeder,5,N Current (Min),A,19.12
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,feeder,5,N Current (Max),A,64.75
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,feeder,5,N Current (RMS),A,54.25
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,feeder,5,L3 Current (Min),A,16.12
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,feeder,5,L3 Current (Max),A,28.75
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,feeder,5,L2 Current (Max),A,9.75
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,feeder,5,L1 Current (Min),A,12.88
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,feeder,5,L1 Current (Max),A,75.5
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,63.62
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-43.69
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.0
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.88
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.22411
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99274
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94342
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,feeder,4,N Current (Min),A,21.0
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,feeder,4,N Current (Max),A,30.38
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,feeder,4,N Current (RMS),A,21.88
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,8.12
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,22.25
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,24.0
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.75
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.12
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,10.25
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.5
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-48.81
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87689
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.22145
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.69363
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,feeder,3,N Current (Min),A,9.38
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,feeder,3,N Current (Max),A,21.0
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,feeder,3,N Current (RMS),A,11.0
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.38
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,4.38
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,10.75
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.81
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.5
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8378
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96835
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89807
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,feeder,2,N Current (Min),A,25.62
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,feeder,2,N Current (Max),A,57.62
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,feeder,2,N Current (RMS),A,37.0
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,23.12
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.75
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,47.25
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,76.12
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.12
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.88
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,32.88
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.12
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.19
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.31
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.06
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80191
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89557
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95462
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
