Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,feeder,1,N Current (Min),A,67.25
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,feeder,1,N Current (Max),A,45.12
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,18.12
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.88
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,13.75
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,25.5
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,53.62
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,71.0
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.03
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.11
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.11
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.39
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.38
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,busbar,,N Current (Min),A,45.25
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,busbar,,N Current (Max),A,124.88
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,90.12
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,busbar,,L3 Current (Min),A,50.12
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,busbar,,L3 Current (Max),A,70.0
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.25
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,busbar,,L2 Current (Min),A,85.62
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,busbar,,L2 Current (Max),A,122.75
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.38
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,busbar,,L1 Current (Min),A,104.88
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,busbar,,L1 Current (Max),A,175.25
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.38
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T03:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.38
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.87
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.13
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96118
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77694
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98514
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,feeder,5,N Current (Min),A,21.5
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,feeder,5,N Current (Max),A,69.5
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,feeder,5,N Current (RMS),A,51.75
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,feeder,5,L3 Current (Min),A,17.0
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,feeder,5,L3 Current (Max),A,36.12
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.12
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,feeder,5,L2 Current (Max),A,11.38
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,feeder,5,L1 Current (Min),A,17.38
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,feeder,5,L1 Current (Max),A,74.0
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,60.5
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-38.69
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.0
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.22097
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99234
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94864
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,feeder,4,N Current (Min),A,14.0
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,feeder,4,N Current (Max),A,32.38
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,feeder,4,N Current (RMS),A,21.88
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,8.62
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,19.0
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,30.38
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.38
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.25
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,12.75
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.25
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.25
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.93
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84051
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.22509
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83099
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,feeder,3,N Current (Min),A,7.75
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,feeder,3,N Current (Max),A,18.0
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,feeder,3,N Current (RMS),A,9.5
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.0
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,4.75
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,16.75
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.19
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.81
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84839
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97241
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88907
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,feeder,2,N Current (Min),A,30.25
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,feeder,2,N Current (Max),A,62.5
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,feeder,2,N Current (RMS),A,36.75
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,23.62
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,47.0
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,75.38
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.62
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,19.12
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,28.0
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.88
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.19
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.63
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.25
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77276
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91241
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95938
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,feeder,1,N Current (Min),A,65.0
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,feeder,1,N Current (Max),A,44.25
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,18.12
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.88
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.38
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,27.25
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,44.62
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,66.38
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.25
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.89
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.14
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.12
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.14
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.19
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,busbar,,N Current (Min),A,48.5
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,busbar,,N Current (Max),A,158.88
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,84.62
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,busbar,,L3 Current (Min),A,51.88
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,busbar,,L3 Current (Max),A,77.5
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,busbar,,L2 Current (Min),A,85.25
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,busbar,,L2 Current (Max),A,127.5
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.12
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,busbar,,L1 Current (Min),A,106.75
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,busbar,,L1 Current (Max),A,171.62
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.25
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T03:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.63
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-38.19
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.06
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93313
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8414
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98947
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,feeder,5,N Current (Min),A,36.88
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,feeder,5,N Current (Max),A,64.75
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,feeder,5,N Current (RMS),A,54.0
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,feeder,5,L3 Current (Min),A,16.62
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,feeder,5,L3 Current (Max),A,33.88
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.88
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,feeder,5,L2 Current (Max),A,6.25
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,feeder,5,L1 Current (Min),A,46.38
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,feeder,5,L1 Current (Max),A,77.0
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,64.88
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-60.75
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.13
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.69
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.22661
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98715
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93597
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,feeder,4,N Current (Min),A,19.38
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,feeder,4,N Current (Max),A,26.75
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,feeder,4,N Current (RMS),A,20.88
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.25
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,21.0
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,24.75
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.75
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.0
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,4.5
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.75
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-40.69
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.69
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86111
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.21892
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.71112
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,feeder,3,N Current (Min),A,7.38
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,feeder,3,N Current (Max),A,18.62
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,feeder,3,N Current (RMS),A,10.62
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.62
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,3.0
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,17.75
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.75
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.5
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88296
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96942
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90854
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,feeder,2,N Current (Min),A,28.62
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,feeder,2,N Current (Max),A,61.0
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,feeder,2,N Current (RMS),A,37.25
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.75
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,22.88
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.25
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,46.5
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,79.75
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.75
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,35.88
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.37
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.44
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.25
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78759
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91031
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96542
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,feeder,1,N Current (Min),A,53.75
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,feeder,1,N Current (Max),A,42.25
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,18.88
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.0
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,25.5
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.75
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,42.25
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,67.62
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.12
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.66
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.88
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.97
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.83
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.83
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,busbar,,N Current (Min),A,68.75
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,busbar,,N Current (Max),A,117.38
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,88.62
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,busbar,,L3 Current (Min),A,51.25
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,busbar,,L3 Current (Max),A,75.0
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,busbar,,L2 Current (Min),A,84.0
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,busbar,,L2 Current (Max),A,120.62
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.12
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,busbar,,L1 Current (Min),A,133.5
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,busbar,,L1 Current (Max),A,173.38
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.88
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T03:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.44
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.32
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.81
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88156
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83273
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9902
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,feeder,5,N Current (Min),A,37.75
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,feeder,5,N Current (Max),A,71.75
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,feeder,5,N Current (RMS),A,54.75
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,feeder,5,L3 Current (Min),A,17.25
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,feeder,5,L3 Current (Max),A,31.12
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.0
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,feeder,5,L2 Current (Max),A,14.25
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,feeder,5,L1 Current (Min),A,48.12
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,feeder,5,L1 Current (Max),A,79.75
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,67.25
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.81
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.13
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.31
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.21932
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99283
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.69265
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,feeder,4,N Current (Min),A,19.5
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,feeder,4,N Current (Max),A,35.75
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,feeder,4,N Current (RMS),A,20.62
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,10.88
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.5
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,30.38
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.25
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.5
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,13.5
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.25
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.38
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-67.88
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-42.38
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87723
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.21477
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.68759
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,feeder,3,N Current (Min),A,8.88
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,feeder,3,N Current (Max),A,19.75
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,feeder,3,N Current (RMS),A,11.12
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.25
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,7.12
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,13.62
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.38
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.13
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.56
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89297
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96741
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89364
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,feeder,2,N Current (Min),A,25.12
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,feeder,2,N Current (Max),A,61.0
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,feeder,2,N Current (RMS),A,34.5
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.5
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,24.5
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.88
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,47.0
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,78.12
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.88
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.0
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,31.12
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.62
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.88
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.31
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.75
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85309
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.923
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96771
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,feeder,1,N Current (Min),A,86.75
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,feeder,1,N Current (Max),A,44.0
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,24.25
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,29.25
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.12
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,50.38
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,67.0
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.75
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.95
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.92
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.83
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.97
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,busbar,,N Current (Min),A,69.62
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,busbar,,N Current (Max),A,199.5
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,89.75
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,busbar,,L3 Current (Min),A,51.38
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,busbar,,L3 Current (Max),A,71.5
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,busbar,,L2 Current (Min),A,87.12
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,busbar,,L2 Current (Max),A,132.12
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,busbar,,L1 Current (Min),A,133.0
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,busbar,,L1 Current (Max),A,169.75
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.75
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T03:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-27.06
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.25
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.56
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.86813
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77914
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98804
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,feeder,5,N Current (Min),A,27.75
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,feeder,5,N Current (Max),A,63.5
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,feeder,5,N Current (RMS),A,56.0
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,feeder,5,L3 Current (Min),A,15.88
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,feeder,5,L3 Current (Max),A,25.5
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.12
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,feeder,5,L2 Current (Max),A,7.62
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,feeder,5,L1 Current (Min),A,39.5
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,feeder,5,L1 Current (Max),A,76.25
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,67.12
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-75.88
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.94
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.88
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.2083
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99271
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83078
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,feeder,4,N Current (Min),A,19.12
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,feeder,4,N Current (Max),A,30.38
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,feeder,4,N Current (RMS),A,21.0
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,5.62
