Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,21.38
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,31.75
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.38
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,1.38
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,11.5
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.25
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.62
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.06
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-38.56
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82123
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.23595
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.69354
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,feeder,3,N Current (Min),A,8.75
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,feeder,3,N Current (Max),A,19.5
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,feeder,3,N Current (RMS),A,10.75
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.5
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,2.88
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,16.88
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.63
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.44
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82324
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97726
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87655
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,feeder,2,N Current (Min),A,35.88
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,feeder,2,N Current (Max),A,63.25
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,feeder,2,N Current (RMS),A,46.0
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,22.0
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.12
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,59.0
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,75.88
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.5
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.75
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,29.25
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.12
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.63
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.87
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74093
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90607
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9678
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,feeder,1,N Current (Min),A,76.25
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,feeder,1,N Current (Max),A,46.88
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,17.88
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.88
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,26.88
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.25
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,51.12
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,78.88
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.62
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.78
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.67
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.78
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.91
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,busbar,,N Current (Min),A,70.5
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,busbar,,N Current (Max),A,114.75
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,93.75
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,busbar,,L3 Current (Min),A,47.25
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,busbar,,L3 Current (Max),A,63.5
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.25
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,busbar,,L2 Current (Min),A,98.12
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,busbar,,L2 Current (Max),A,127.0
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.12
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,busbar,,L1 Current (Min),A,133.75
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,busbar,,L1 Current (Max),A,175.62
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T03:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-25.0
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.69
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.25
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92657
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84094
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98782
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,feeder,5,N Current (Min),A,13.0
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,feeder,5,N Current (Max),A,64.88
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,feeder,5,N Current (RMS),A,54.38
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,feeder,5,L3 Current (Min),A,16.25
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,feeder,5,L3 Current (Max),A,36.25
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.75
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,feeder,5,L2 Current (Max),A,11.12
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.38
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,feeder,5,L1 Current (Min),A,24.88
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,feeder,5,L1 Current (Max),A,78.62
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,68.38
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-75.38
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.19
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.37
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.20778
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99442
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82815
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,feeder,4,N Current (Min),A,19.38
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,feeder,4,N Current (Max),A,29.0
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,feeder,4,N Current (RMS),A,21.5
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,6.62
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,22.0
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,24.62
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.88
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,1.5
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,9.62
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.25
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.69
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-71.69
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-43.44
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7763
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.23745
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.63891
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,feeder,3,N Current (Min),A,8.88
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,feeder,3,N Current (Max),A,20.62
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,feeder,3,N Current (RMS),A,10.75
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.25
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.38
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,5.12
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,13.25
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.69
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.06
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.25
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78598
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9744
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90231
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,feeder,2,N Current (Min),A,28.25
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,feeder,2,N Current (Max),A,61.12
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,feeder,2,N Current (RMS),A,45.38
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,20.0
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.62
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,46.12
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,75.75
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.25
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.38
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,29.88
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.56
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.0
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73458
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87839
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96942
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,feeder,1,N Current (Min),A,89.62
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,feeder,1,N Current (Max),A,55.62
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,17.75
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.12
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,28.25
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.75
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,53.88
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,79.38
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.5
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.12
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.55
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.16
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.59
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.31
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.75
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,busbar,,N Current (Min),A,56.88
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,busbar,,N Current (Max),A,162.75
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,98.88
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,busbar,,L3 Current (Min),A,42.12
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,busbar,,L3 Current (Max),A,78.88
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.12
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,busbar,,L2 Current (Min),A,86.62
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,busbar,,L2 Current (Max),A,121.75
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.38
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,busbar,,L1 Current (Min),A,114.12
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,busbar,,L1 Current (Max),A,181.62
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.75
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T03:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.25
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.37
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.0
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92053
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77722
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98868
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,feeder,5,N Current (Min),A,20.25
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,feeder,5,N Current (Max),A,64.88
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,feeder,5,N Current (RMS),A,53.5
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,feeder,5,L3 Current (Min),A,21.38
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,feeder,5,L3 Current (Max),A,30.12
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.88
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,feeder,5,L2 Current (Max),A,6.5
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.5
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,feeder,5,L1 Current (Min),A,18.25
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,feeder,5,L1 Current (Max),A,79.0
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,66.62
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-53.69
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.06
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.25
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.21141
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98993
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83862
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,feeder,4,N Current (Min),A,19.38
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,feeder,4,N Current (Max),A,29.5
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,feeder,4,N Current (RMS),A,20.75
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,6.0
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,21.5
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,31.12
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.38
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,1.5
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,14.0
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.62
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.38
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.43
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-47.31
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80316
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.22741
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.64691
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,feeder,3,N Current (Min),A,8.88
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,feeder,3,N Current (Max),A,17.62
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,feeder,3,N Current (RMS),A,11.0
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,13.0
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,3.38
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,13.62
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.06
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.19
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.31
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83041
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97366
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92639
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,feeder,2,N Current (Min),A,29.38
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,feeder,2,N Current (Max),A,60.25
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,feeder,2,N Current (RMS),A,44.0
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,18.25
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,47.38
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,82.75
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.88
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,42.38
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.62
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.07
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.69
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.19
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.69668
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89078
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9736
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,feeder,1,N Current (Min),A,70.12
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,feeder,1,N Current (Max),A,57.25
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,19.38
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.62
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.88
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,24.88
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.25
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,64.0
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,84.5
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.38
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.39
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.22
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.56
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.53
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.55
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.55
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,busbar,,N Current (Min),A,61.38
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,busbar,,N Current (Max),A,128.12
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,105.25
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,busbar,,L3 Current (Min),A,49.38
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,busbar,,L3 Current (Max),A,77.38
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.25
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,busbar,,L2 Current (Min),A,86.5
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,busbar,,L2 Current (Max),A,125.88
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,busbar,,L1 Current (Min),A,108.38
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,busbar,,L1 Current (Max),A,194.88
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.62
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T02:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.12
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.13
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.87
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95877
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77795
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98633
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,feeder,5,N Current (Min),A,23.25
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,feeder,5,N Current (Max),A,60.62
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,feeder,5,N Current (RMS),A,49.75
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,feeder,5,L3 Current (Min),A,23.5
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,feeder,5,L3 Current (Max),A,37.38
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.12
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,feeder,5,L2 Current (Max),A,5.88
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,feeder,5,L1 Current (Min),A,17.88
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,feeder,5,L1 Current (Max),A,71.88
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,60.25
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-79.31
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.06
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.37
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.20314
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99039
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94086
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,feeder,4,N Current (Min),A,20.0
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,feeder,4,N Current (Max),A,31.0
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,feeder,4,N Current (RMS),A,21.62
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.5
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,21.62
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,28.12
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.0
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,16.25
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.62
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.56
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-43.81
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-41.87
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7912
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.24172
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.73758
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,feeder,3,N Current (Min),A,8.25
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,feeder,3,N Current (Max),A,18.12
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,feeder,3,N Current (RMS),A,10.12
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.0
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,4.12
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,16.38
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.94
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.5
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.44
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87356
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97708
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9057
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,feeder,2,N Current (Min),A,37.5
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,feeder,2,N Current (Max),A,59.38
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,feeder,2,N Current (RMS),A,49.75
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,21.88
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.12
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,58.12
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,75.88
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.88
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.0
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,30.0
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-44.88
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.37
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.0
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72674
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88348
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9678
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,feeder,1,N Current (Min),A,74.75
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,feeder,1,N Current (Max),A,50.75
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,20.0
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.75
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,25.25
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.88
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,48.62
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,88.5
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
