Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.05
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.17
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.33
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.28
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.28
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.47
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,busbar,,N Current (Min),A,53.0
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,busbar,,N Current (Max),A,112.75
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,89.0
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,busbar,,L3 Current (Min),A,55.5
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,busbar,,L3 Current (Max),A,81.88
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.25
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,busbar,,L2 Current (Min),A,97.0
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,busbar,,L2 Current (Max),A,121.12
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,busbar,,L1 Current (Min),A,92.38
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,busbar,,L1 Current (Max),A,188.5
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T02:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.69
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-38.0
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.75
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97092
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78647
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98254
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,feeder,5,N Current (Min),A,24.38
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,feeder,5,N Current (Max),A,61.75
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,feeder,5,N Current (RMS),A,49.12
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,feeder,5,L3 Current (Min),A,23.62
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,feeder,5,L3 Current (Max),A,40.12
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,29.25
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,feeder,5,L2 Current (Max),A,5.25
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,feeder,5,L1 Current (Min),A,12.38
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,feeder,5,L1 Current (Max),A,74.25
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,58.0
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.81
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.5
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.56
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.17852
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99387
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93433
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,feeder,4,N Current (Min),A,16.62
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,feeder,4,N Current (Max),A,29.12
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,feeder,4,N Current (RMS),A,21.88
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,3.62
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,21.75
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,30.38
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.88
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.88
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,6.38
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.12
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.0
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.87
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.87
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.69854
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.26543
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.72662
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,feeder,3,N Current (Min),A,7.38
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,feeder,3,N Current (Max),A,21.25
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,feeder,3,N Current (RMS),A,9.25
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.62
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,4.0
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,14.88
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.0
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.56
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80414
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9791
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90603
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,feeder,2,N Current (Min),A,31.38
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,feeder,2,N Current (Max),A,65.5
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,feeder,2,N Current (RMS),A,53.5
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,18.62
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.62
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,46.75
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,81.62
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.12
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.25
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,31.5
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.62
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.63
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.25
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.44
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72168
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84582
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96307
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,feeder,1,N Current (Min),A,63.38
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,feeder,1,N Current (Max),A,49.12
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,18.38
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.38
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.5
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,26.62
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.12
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,54.12
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,74.25
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.09
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.09
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.25
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.66
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.28
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.72
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,busbar,,N Current (Min),A,50.88
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,busbar,,N Current (Max),A,114.5
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,83.0
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,busbar,,L3 Current (Min),A,53.0
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,busbar,,L3 Current (Max),A,76.25
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.25
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,busbar,,L2 Current (Min),A,86.0
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,busbar,,L2 Current (Max),A,128.12
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,busbar,,L1 Current (Min),A,105.0
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,busbar,,L1 Current (Max),A,170.88
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T02:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.06
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.75
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.87
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97787
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87359
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98572
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,feeder,5,N Current (Min),A,26.5
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,feeder,5,N Current (Max),A,58.0
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,feeder,5,N Current (RMS),A,50.75
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,feeder,5,L3 Current (Min),A,25.12
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,feeder,5,L3 Current (Max),A,42.25
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.5
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,feeder,5,L2 Current (Max),A,4.12
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,feeder,5,L1 Current (Min),A,13.75
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,feeder,5,L1 Current (Max),A,69.62
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,60.25
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-45.81
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.06
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.62
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.20006
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99646
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93991
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,feeder,4,N Current (Min),A,18.5
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,feeder,4,N Current (Max),A,29.12
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,feeder,4,N Current (RMS),A,22.12
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,3.12
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.25
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,30.12
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.12
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.0
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,5.88
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.38
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.25
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-40.5
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-48.25
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86389
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.26375
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.58288
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,feeder,3,N Current (Min),A,9.62
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,feeder,3,N Current (Max),A,19.75
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,feeder,3,N Current (RMS),A,12.38
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,14.38
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.0
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,13.38
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.75
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.62
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79516
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98096
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87543
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,feeder,2,N Current (Min),A,43.75
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,feeder,2,N Current (Max),A,69.25
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,feeder,2,N Current (RMS),A,54.62
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.25
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,19.0
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,59.38
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,83.25
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.88
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.88
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,27.25
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.62
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.31
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.25
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.56
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79892
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92645
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96564
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,feeder,1,N Current (Min),A,62.38
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,feeder,1,N Current (Max),A,44.75
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,31.12
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,40.12
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.62
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,52.75
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,74.12
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.38
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.69
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.83
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.92
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.69
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.97
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,busbar,,N Current (Min),A,43.0
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,busbar,,N Current (Max),A,92.12
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,busbar,,L3 Current (Min),A,57.88
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,busbar,,L3 Current (Max),A,90.0
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,busbar,,L2 Current (Min),A,99.75
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,busbar,,L2 Current (Max),A,137.88
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.75
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,busbar,,L1 Current (Min),A,101.25
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,busbar,,L1 Current (Max),A,164.38
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.62
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T02:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.56
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-24.75
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.69
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97443
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79385
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98712
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,feeder,5,N Current (Min),A,23.5
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,feeder,5,N Current (Max),A,64.25
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,feeder,5,N Current (RMS),A,53.0
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,feeder,5,L3 Current (Min),A,24.25
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,feeder,5,L3 Current (Max),A,44.62
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,30.38
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,feeder,5,L2 Current (Max),A,11.62
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,feeder,5,L1 Current (Min),A,16.5
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,feeder,5,L1 Current (Max),A,77.62
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,63.12
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-34.44
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.44
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.93
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.217
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99301
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94125
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,feeder,4,N Current (Min),A,19.25
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,feeder,4,N Current (Max),A,29.5
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,feeder,4,N Current (RMS),A,22.12
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.12
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,21.12
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,30.88
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.62
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.25
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,17.0
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.62
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.56
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.63
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-50.81
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75354
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.28096
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.58093
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,feeder,3,N Current (Min),A,8.88
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,feeder,3,N Current (Max),A,20.38
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,feeder,3,N Current (RMS),A,11.25
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,16.12
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,2.12
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,13.38
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.63
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.5
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83343
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98087
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86728
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,feeder,2,N Current (Min),A,28.62
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,feeder,2,N Current (Max),A,66.38
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,feeder,2,N Current (RMS),A,52.25
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.5
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,26.75
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.88
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,59.25
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,81.5
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.88
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.88
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,24.5
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.38
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.69
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.37
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79522
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92917
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97128
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,feeder,1,N Current (Min),A,63.0
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,feeder,1,N Current (Max),A,45.5
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,24.5
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.38
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,41.62
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.38
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,54.25
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,71.38
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.38
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.45
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.53
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.59
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.78
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.8
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.06
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,busbar,,N Current (Min),A,48.38
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,busbar,,N Current (Max),A,100.12
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,79.75
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,busbar,,L3 Current (Min),A,57.0
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,busbar,,L3 Current (Max),A,80.88
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.88
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,busbar,,L2 Current (Min),A,98.75
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,busbar,,L2 Current (Max),A,140.12
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,busbar,,L1 Current (Min),A,107.12
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,busbar,,L1 Current (Max),A,174.25
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.38
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T02:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.87
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.06
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.31
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97311
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77951
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98508
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,feeder,5,N Current (Min),A,25.38
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,feeder,5,N Current (Max),A,62.25
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,feeder,5,N Current (RMS),A,53.75
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,feeder,5,L3 Current (Min),A,23.88
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,feeder,5,L3 Current (Max),A,40.25
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,30.12
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,feeder,5,L2 Current (Max),A,5.75
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,feeder,5,L1 Current (Min),A,14.75
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,feeder,5,L1 Current (Max),A,73.75
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,63.5
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-52.0
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.19
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.82
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.18749
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98837
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94009
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,feeder,4,N Current (Min),A,19.88
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,feeder,4,N Current (Max),A,28.5
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,feeder,4,N Current (RMS),A,21.25
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.75
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,21.12
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,29.88
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.88
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,1.62
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,8.25
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-43.62
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.69
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
