Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-47.31
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.70956
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.28255
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.64459
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,feeder,3,N Current (Min),A,8.25
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,feeder,3,N Current (Max),A,18.12
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,feeder,3,N Current (RMS),A,10.38
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,12.5
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,4.75
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,15.38
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.62
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.19
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.06
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81875
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98676
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90423
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,feeder,2,N Current (Min),A,50.62
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,feeder,2,N Current (Max),A,80.0
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,feeder,2,N Current (RMS),A,67.12
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,22.62
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,72.38
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,94.88
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,82.0
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.5
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,27.5
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.38
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.44
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.94
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79699
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93616
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95923
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,feeder,1,N Current (Min),A,61.38
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,feeder,1,N Current (Max),A,43.0
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,20.75
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.88
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.88
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,29.5
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,51.88
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,73.88
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.38
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.39
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.27
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.45
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.58
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.81
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.88
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,busbar,,N Current (Min),A,52.38
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,busbar,,N Current (Max),A,127.75
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,78.25
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,busbar,,L3 Current (Min),A,57.12
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,busbar,,L3 Current (Max),A,82.88
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,busbar,,L2 Current (Min),A,112.12
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,busbar,,L2 Current (Max),A,137.88
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.38
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,busbar,,L1 Current (Min),A,104.0
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,busbar,,L1 Current (Max),A,170.12
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.25
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T02:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.81
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.63
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.13
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95734
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78137
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98431
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,feeder,5,N Current (Min),A,22.0
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,feeder,5,N Current (Max),A,59.5
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,feeder,5,N Current (RMS),A,50.12
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,feeder,5,L3 Current (Min),A,23.25
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,feeder,5,L3 Current (Max),A,38.88
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,29.75
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,feeder,5,L2 Current (Max),A,10.38
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,feeder,5,L1 Current (Min),A,15.5
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,feeder,5,L1 Current (Max),A,73.12
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,61.25
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-83.0
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.63
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.44
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.19487
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99258
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9111
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,feeder,4,N Current (Min),A,20.12
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,feeder,4,N Current (Max),A,34.38
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,feeder,4,N Current (RMS),A,21.5
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,8.12
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,21.5
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,25.62
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.62
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,1.75
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,15.88
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.75
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.31
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-49.44
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-45.12
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76028
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.2668
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.69744
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,feeder,3,N Current (Min),A,8.5
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,feeder,3,N Current (Max),A,17.88
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,feeder,3,N Current (RMS),A,10.75
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,13.25
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,4.62
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,13.75
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.88
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.63
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.25
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77313
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97934
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86621
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,feeder,2,N Current (Min),A,39.38
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,feeder,2,N Current (Max),A,72.5
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,feeder,2,N Current (RMS),A,54.88
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.62
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,21.38
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.88
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,59.12
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,87.12
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.25
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.75
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,29.0
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.75
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.44
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7691
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91992
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95428
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,feeder,1,N Current (Min),A,69.88
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,feeder,1,N Current (Max),A,43.0
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,25.38
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.88
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,27.0
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.62
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,51.38
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,77.88
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.75
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.36
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.39
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.62
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.56
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.69
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.84
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,busbar,,N Current (Min),A,48.25
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,busbar,,N Current (Max),A,135.62
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,76.5
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,busbar,,L3 Current (Min),A,55.62
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,busbar,,L3 Current (Max),A,77.62
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.38
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,busbar,,L2 Current (Min),A,102.75
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,busbar,,L2 Current (Max),A,136.25
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,busbar,,L1 Current (Min),A,104.5
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,busbar,,L1 Current (Max),A,172.25
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T01:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.13
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.19
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.63
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98096
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77667
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98114
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,feeder,5,N Current (Min),A,30.88
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,feeder,5,N Current (Max),A,58.0
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,feeder,5,N Current (RMS),A,46.38
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,feeder,5,L3 Current (Min),A,32.12
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,feeder,5,L3 Current (Max),A,51.12
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,39.62
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,feeder,5,L2 Current (Max),A,11.62
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,feeder,5,L1 Current (Min),A,17.75
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,feeder,5,L1 Current (Max),A,64.5
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,51.5
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.93
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.75
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.0
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.17836
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99533
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78708
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,feeder,4,N Current (Min),A,20.12
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,feeder,4,N Current (Max),A,32.0
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,feeder,4,N Current (RMS),A,21.5
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,9.5
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,22.0
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,30.75
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,1.38
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,10.75
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.38
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.31
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.31
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.0
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90472
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.27657
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.74456
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,feeder,3,N Current (Min),A,9.75
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,feeder,3,N Current (Max),A,22.25
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,feeder,3,N Current (RMS),A,12.38
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.62
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,5.38
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,14.88
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.38
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.56
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.62
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80081
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98441
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86432
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,feeder,2,N Current (Min),A,51.38
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,feeder,2,N Current (Max),A,70.38
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,feeder,2,N Current (RMS),A,60.38
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.25
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,20.38
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,71.88
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,86.12
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.25
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.88
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,27.62
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.25
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.0
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.13
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.06
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75805
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90518
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96222
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,feeder,1,N Current (Min),A,74.12
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,feeder,1,N Current (Max),A,47.88
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,23.12
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.12
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,24.88
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.25
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,56.38
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,74.75
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.38
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.86
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.0
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.42
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.42
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.69
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,busbar,,N Current (Min),A,42.38
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,busbar,,N Current (Max),A,145.88
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,64.25
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,busbar,,L3 Current (Min),A,65.38
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,busbar,,L3 Current (Max),A,93.0
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.25
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,busbar,,L2 Current (Min),A,111.38
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,busbar,,L2 Current (Max),A,133.38
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,busbar,,L1 Current (Min),A,109.25
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,busbar,,L1 Current (Max),A,166.5
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.75
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T01:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.69
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.81
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.69
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97861
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78009
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98608
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,feeder,5,N Current (Min),A,32.0
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,feeder,5,N Current (Max),A,65.88
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,feeder,5,N Current (RMS),A,55.0
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,feeder,5,L3 Current (Min),A,31.25
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,feeder,5,L3 Current (Max),A,53.25
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,37.62
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,feeder,5,L2 Current (Max),A,6.38
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,feeder,5,L1 Current (Min),A,18.5
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,feeder,5,L1 Current (Max),A,78.25
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,64.62
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-98.12
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.69
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-42.0
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.19777
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99487
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.72351
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,feeder,4,N Current (Min),A,19.0
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,feeder,4,N Current (Max),A,30.5
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,feeder,4,N Current (RMS),A,21.12
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.75
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,21.75
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,32.12
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.62
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.38
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,5.0
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.25
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.19
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.19
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-44.25
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85354
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.26699
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.62768
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,feeder,3,N Current (Min),A,10.25
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,feeder,3,N Current (Max),A,21.5
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,feeder,3,N Current (RMS),A,12.38
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.75
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.62
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,3.25
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,16.62
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.38
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.75
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.81
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.62
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81003
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98495
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87204
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,feeder,2,N Current (Min),A,47.62
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,feeder,2,N Current (Max),A,77.12
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,feeder,2,N Current (RMS),A,60.75
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.75
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,20.12
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.62
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,65.88
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,93.38
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.0
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,27.62
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.62
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.94
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.62
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.06
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81183
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89874
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97424
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,feeder,1,N Current (Min),A,81.62
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,feeder,1,N Current (Max),A,57.25
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,18.62
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.12
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,25.62
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.38
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,57.88
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,86.5
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.5
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.98
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.14
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.0
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.45
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
