Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,busbar,,N Current (Min),A,52.12
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,busbar,,N Current (Max),A,104.62
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,81.88
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,busbar,,L3 Current (Min),A,64.38
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,busbar,,L3 Current (Max),A,85.62
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.75
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,busbar,,L2 Current (Min),A,105.0
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,busbar,,L2 Current (Max),A,138.12
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.88
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,busbar,,L1 Current (Min),A,113.0
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,busbar,,L1 Current (Max),A,191.75
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T01:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.44
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.81
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.19
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94177
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83941
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98172
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,feeder,5,N Current (Min),A,23.62
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,feeder,5,N Current (Max),A,70.75
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,feeder,5,N Current (RMS),A,58.12
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,feeder,5,L3 Current (Min),A,16.5
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,feeder,5,L3 Current (Max),A,47.12
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.12
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,feeder,5,L2 Current (Max),A,9.62
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,feeder,5,L1 Current (Min),A,26.5
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,feeder,5,L1 Current (Max),A,84.0
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,70.5
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-77.69
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.56
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.38
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.19579
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99194
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79278
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,feeder,4,N Current (Min),A,17.0
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,feeder,4,N Current (Max),A,35.62
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,feeder,4,N Current (RMS),A,21.0
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,8.0
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.12
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,28.75
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.38
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,15.12
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.38
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.31
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.69
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-38.25
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81189
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.25887
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.67587
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,feeder,3,N Current (Min),A,10.12
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,feeder,3,N Current (Max),A,17.88
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,feeder,3,N Current (RMS),A,12.0
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.0
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,14.12
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,6.5
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,17.5
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.12
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.62
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.62
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79159
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98865
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83975
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,feeder,2,N Current (Min),A,57.5
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,feeder,2,N Current (Max),A,81.75
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,feeder,2,N Current (RMS),A,68.38
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.75
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,21.75
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.62
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,74.75
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,96.88
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,84.38
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,32.62
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.88
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.44
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.69
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.13
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76565
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92386
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97235
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,feeder,1,N Current (Min),A,84.0
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,feeder,1,N Current (Max),A,60.25
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,19.75
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.38
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,30.12
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.25
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,66.5
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,91.88
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.0
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.59
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.84
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.67
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.97
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.05
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,busbar,,N Current (Min),A,58.5
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,busbar,,N Current (Max),A,182.62
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,93.38
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,busbar,,L3 Current (Min),A,50.88
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,busbar,,L3 Current (Max),A,83.75
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.12
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,busbar,,L2 Current (Min),A,109.75
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,busbar,,L2 Current (Max),A,143.62
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.25
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,busbar,,L1 Current (Min),A,129.62
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,busbar,,L1 Current (Max),A,197.0
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.75
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T01:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-29.06
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.32
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.94
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91147
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83529
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96628
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,feeder,5,N Current (Min),A,19.25
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,feeder,5,N Current (Max),A,61.25
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,feeder,5,N Current (RMS),A,46.5
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,feeder,5,L3 Current (Min),A,16.25
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,feeder,5,L3 Current (Max),A,33.0
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.62
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,feeder,5,L2 Current (Max),A,9.75
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,feeder,5,L1 Current (Min),A,17.88
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,feeder,5,L1 Current (Max),A,73.25
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,56.0
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-62.63
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.13
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.69
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.22402
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98911
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91824
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,feeder,4,N Current (Min),A,17.88
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,feeder,4,N Current (Max),A,29.75
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,feeder,4,N Current (RMS),A,21.0
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,3.5
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,20.25
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,30.5
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.12
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,1.75
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,11.38
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.12
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.31
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.87
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-47.25
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85534
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.24175
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.68896
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,feeder,3,N Current (Min),A,10.0
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,feeder,3,N Current (Max),A,20.25
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,feeder,3,N Current (RMS),A,12.5
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,16.62
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.62
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,3.38
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.62
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.38
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.19
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.25
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8407
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97397
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85202
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,feeder,2,N Current (Min),A,32.0
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,feeder,2,N Current (Max),A,61.25
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,feeder,2,N Current (RMS),A,44.5
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.75
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,23.0
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.62
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,55.25
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,76.12
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.5
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.12
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,28.38
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.12
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.44
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.06
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79275
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91559
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97311
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,feeder,1,N Current (Min),A,74.12
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,feeder,1,N Current (Max),A,60.25
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,23.5
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.62
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,33.25
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,56.75
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,87.0
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.88
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.12
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.72
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.92
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.05
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,busbar,,N Current (Min),A,58.88
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,busbar,,N Current (Max),A,118.5
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,91.75
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,busbar,,L3 Current (Min),A,50.62
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,busbar,,L3 Current (Max),A,75.25
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.25
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,busbar,,L2 Current (Min),A,88.62
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,busbar,,L2 Current (Max),A,124.75
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.88
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,busbar,,L1 Current (Min),A,107.38
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,busbar,,L1 Current (Max),A,188.5
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.62
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T01:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.25
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-38.13
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.75
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93045
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78051
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98175
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,feeder,5,N Current (Min),A,24.0
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,feeder,5,N Current (Max),A,75.0
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,feeder,5,N Current (RMS),A,64.0
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,feeder,5,L3 Current (Min),A,17.0
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,feeder,5,L3 Current (Max),A,35.62
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.12
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,feeder,5,L2 Current (Max),A,10.0
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,feeder,5,L1 Current (Min),A,24.12
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,feeder,5,L1 Current (Max),A,88.0
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,74.88
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-44.25
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.43
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.38
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.23351
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98865
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93091
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,feeder,4,N Current (Min),A,19.75
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,feeder,4,N Current (Max),A,36.12
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,feeder,4,N Current (RMS),A,21.12
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,7.12
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,21.12
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,25.5
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,1.88
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,8.12
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.0
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-57.87
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.63
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85403
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.21593
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77261
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,feeder,3,N Current (Min),A,8.88
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,feeder,3,N Current (Max),A,22.38
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,feeder,3,N Current (RMS),A,12.25
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.88
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.38
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,6.12
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,17.38
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.75
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.56
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.38
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87634
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9805
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86468
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,feeder,2,N Current (Min),A,37.5
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,feeder,2,N Current (Max),A,68.0
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,feeder,2,N Current (RMS),A,45.0
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.5
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,23.62
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.62
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,56.75
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,88.75
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.62
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.0
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,27.0
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.38
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.69
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.81
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.13
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79007
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90484
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97189
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,feeder,1,N Current (Min),A,69.5
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,feeder,1,N Current (Max),A,48.5
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.5
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,24.5
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.62
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,29.12
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.75
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,52.75
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,73.62
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.17
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.44
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.34
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.8
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,busbar,,N Current (Min),A,51.12
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,busbar,,N Current (Max),A,159.12
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,98.38
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,busbar,,L3 Current (Min),A,54.25
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,busbar,,L3 Current (Max),A,79.12
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.38
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,busbar,,L2 Current (Min),A,97.12
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,busbar,,L2 Current (Max),A,144.5
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.25
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,busbar,,L1 Current (Min),A,117.62
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,busbar,,L1 Current (Max),A,188.62
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.12
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T01:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-27.5
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.63
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.0
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92126
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77908
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97928
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,feeder,5,N Current (Min),A,21.75
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,feeder,5,N Current (Max),A,73.62
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,feeder,5,N Current (RMS),A,60.38
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,feeder,5,L3 Current (Min),A,17.5
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,feeder,5,L3 Current (Max),A,34.88
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.38
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,feeder,5,L2 Current (Max),A,5.38
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,feeder,5,L1 Current (Min),A,24.0
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,feeder,5,L1 Current (Max),A,85.5
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,71.88
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-43.94
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.88
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.94
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.13176
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79095
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93225
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,feeder,4,N Current (Min),A,4.62
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,feeder,4,N Current (Max),A,23.75
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,feeder,4,N Current (RMS),A,9.62
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.75
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,24.25
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.62
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.0
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,5.88
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.25
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.75
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.63
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-37.87
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80023
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.12508
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7489
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,feeder,3,N Current (Min),A,8.0
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,feeder,3,N Current (Max),A,22.5
