Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,feeder,3,N Current (RMS),A,11.12
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.88
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.62
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,5.5
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,15.38
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.94
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.56
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92755
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98276
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85644
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,feeder,2,N Current (Min),A,47.0
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,feeder,2,N Current (Max),A,65.62
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,feeder,2,N Current (RMS),A,54.75
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.88
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,25.75
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,73.62
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,86.25
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.75
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.62
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,35.0
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.0
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.13
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84399
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90695
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97998
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,feeder,1,N Current (Min),A,74.88
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,feeder,1,N Current (Max),A,58.88
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.0
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.62
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,27.25
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,57.75
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,85.75
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.88
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.31
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.28
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.39
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.47
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,busbar,,N Current (Min),A,56.5
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,busbar,,N Current (Max),A,128.25
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,104.38
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,busbar,,L3 Current (Min),A,56.0
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,busbar,,L3 Current (Max),A,80.0
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.62
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,busbar,,L2 Current (Min),A,95.25
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,busbar,,L2 Current (Max),A,131.25
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.88
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,busbar,,L1 Current (Min),A,127.12
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,busbar,,L1 Current (Max),A,196.12
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.88
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T00:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.25
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-38.19
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.13
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96112
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77615
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97452
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,feeder,5,N Current (Min),A,30.12
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,feeder,5,N Current (Max),A,75.12
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,feeder,5,N Current (RMS),A,54.62
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,feeder,5,L3 Current (Min),A,26.0
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,feeder,5,L3 Current (Max),A,49.0
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,34.75
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.0
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,feeder,5,L2 Current (Max),A,5.75
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,feeder,5,L1 Current (Min),A,22.62
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,feeder,5,L1 Current (Max),A,91.88
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,64.88
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-72.25
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.5
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.75
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.05885
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87912
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83337
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,feeder,4,N Current (Min),A,2.12
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,feeder,4,N Current (Max),A,18.88
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,feeder,4,N Current (RMS),A,4.62
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.88
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,7.0
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,1.5
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,17.38
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.88
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.63
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-48.5
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.94
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.72341
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.08772
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86078
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,feeder,3,N Current (Min),A,6.25
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,feeder,3,N Current (Max),A,16.62
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,feeder,3,N Current (RMS),A,8.88
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,14.88
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,5.5
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,17.25
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.0
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.44
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89972
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98221
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85223
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,feeder,2,N Current (Min),A,46.62
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,feeder,2,N Current (Max),A,64.38
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,feeder,2,N Current (RMS),A,55.12
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.0
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,25.25
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.38
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,74.0
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,85.38
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.12
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.75
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,28.12
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.75
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.5
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.75
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.06
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88638
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89319
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97491
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,feeder,1,N Current (Min),A,72.88
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,feeder,1,N Current (Max),A,59.38
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,28.62
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.75
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,29.25
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.25
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,62.75
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,83.88
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.38
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.73
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.75
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.84
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.98
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,busbar,,N Current (Min),A,53.12
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,busbar,,N Current (Max),A,127.12
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,93.75
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,busbar,,L3 Current (Min),A,61.5
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,busbar,,L3 Current (Max),A,93.62
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,busbar,,L2 Current (Min),A,92.62
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,busbar,,L2 Current (Max),A,113.88
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.62
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,busbar,,L1 Current (Min),A,117.0
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,busbar,,L1 Current (Max),A,193.75
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T00:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.13
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.81
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.44
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96579
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77636
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9769
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,feeder,5,N Current (Min),A,27.12
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,feeder,5,N Current (Max),A,73.0
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,feeder,5,N Current (RMS),A,58.25
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,feeder,5,L3 Current (Min),A,18.25
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,feeder,5,L3 Current (Max),A,43.75
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.5
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.12
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,feeder,5,L2 Current (Max),A,5.62
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,feeder,5,L1 Current (Min),A,26.62
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,feeder,5,L1 Current (Max),A,83.12
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,67.25
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-112.25
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.5
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-38.5
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.08052
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83508
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.71771
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,feeder,4,N Current (Min),A,2.62
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,feeder,4,N Current (Max),A,12.88
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,feeder,4,N Current (RMS),A,4.0
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,5.0
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,11.88
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.62
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.5
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,4.62
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.25
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-39.31
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-95.44
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.12
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76114
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.05962
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83938
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,feeder,3,N Current (Min),A,7.38
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,feeder,3,N Current (Max),A,13.75
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,feeder,3,N Current (RMS),A,9.75
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,9.38
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,3.62
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,17.12
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.62
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.12
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.81
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.19
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85422
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96963
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88495
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,feeder,2,N Current (Min),A,30.88
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,feeder,2,N Current (Max),A,57.5
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,feeder,2,N Current (RMS),A,37.75
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.62
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,23.25
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.75
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,52.12
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,77.12
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.12
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.12
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,31.38
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.94
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.56
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.75
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86954
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90292
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97583
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,feeder,1,N Current (Min),A,74.12
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,feeder,1,N Current (Max),A,56.62
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,26.5
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.38
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.0
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,28.88
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.38
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,63.75
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,90.0
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.75
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.72
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.44
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.88
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.66
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,busbar,,N Current (Min),A,67.25
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,busbar,,N Current (Max),A,127.88
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,107.88
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,busbar,,L3 Current (Min),A,55.38
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,busbar,,L3 Current (Max),A,83.75
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,busbar,,L2 Current (Min),A,76.0
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,busbar,,L2 Current (Max),A,103.75
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.12
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,busbar,,L1 Current (Min),A,129.62
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,busbar,,L1 Current (Max),A,189.5
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T00:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.44
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.69
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.19
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95981
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82345
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97836
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,feeder,5,N Current (Min),A,26.0
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,feeder,5,N Current (Max),A,74.75
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,feeder,5,N Current (RMS),A,56.38
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,feeder,5,L3 Current (Min),A,16.25
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,feeder,5,L3 Current (Max),A,34.5
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.12
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,feeder,5,L2 Current (Max),A,9.38
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,feeder,5,L1 Current (Min),A,27.25
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,feeder,5,L1 Current (Max),A,84.75
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,65.0
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-69.06
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-47.44
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.19
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.08672
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77365
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83923
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,feeder,4,N Current (Min),A,3.5
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,feeder,4,N Current (Max),A,19.88
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,feeder,4,N Current (RMS),A,4.75
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,7.0
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,11.5
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.62
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,6.38
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.38
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-108.56
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.94
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79092
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.06975
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85873
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,feeder,3,N Current (Min),A,8.0
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,feeder,3,N Current (Max),A,19.88
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,feeder,3,N Current (RMS),A,11.12
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.75
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,4.62
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,22.88
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.25
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.0
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.25
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.5
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86188
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96701
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89844
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,feeder,2,N Current (Min),A,28.12
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,feeder,2,N Current (Max),A,52.75
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,feeder,2,N Current (RMS),A,37.0
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.62
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,25.5
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.62
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,52.25
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,64.0
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.62
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,27.75
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.63
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.75
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9346
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93063
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98398
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,feeder,1,N Current (Min),A,88.0
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,feeder,1,N Current (Max),A,64.12
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,27.12
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.25
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.12
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,39.25
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.75
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,68.38
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,100.88
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,84.0
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.02
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.19
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.88
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.22
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,busbar,,N Current (Min),A,75.12
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,busbar,,N Current (Max),A,172.12
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,119.12
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,busbar,,L3 Current (Min),A,56.38
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,busbar,,L3 Current (Max),A,79.5
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,busbar,,L2 Current (Min),A,75.88
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,busbar,,L2 Current (Max),A,110.38
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,busbar,,L1 Current (Min),A,145.12
