Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,busbar,,L1 Current (Max),A,210.0
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.62
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T00:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.0
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.81
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.94
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95709
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84067
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98068
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,feeder,5,N Current (Min),A,22.38
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,feeder,5,N Current (Max),A,74.12
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,feeder,5,N Current (RMS),A,59.88
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,feeder,5,L3 Current (Min),A,16.25
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,feeder,5,L3 Current (Max),A,38.62
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.5
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,feeder,5,L2 Current (Max),A,11.62
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,feeder,5,L1 Current (Min),A,31.62
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,feeder,5,L1 Current (Max),A,88.25
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,69.88
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-78.81
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-38.25
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.10143
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8388
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.893
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,feeder,4,N Current (Min),A,3.5
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,feeder,4,N Current (Max),A,17.12
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,feeder,4,N Current (RMS),A,4.62
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.62
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,10.38
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.38
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,1.38
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,15.75
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.75
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.69
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-51.12
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.31
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79513
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.05977
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8352
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,feeder,3,N Current (Min),A,8.0
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,feeder,3,N Current (Max),A,19.62
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,feeder,3,N Current (RMS),A,11.0
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,14.62
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,3.12
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,23.75
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.38
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.75
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.44
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.0
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89926
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94876
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9035
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,feeder,2,N Current (Min),A,18.0
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,feeder,2,N Current (Max),A,45.75
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,feeder,2,N Current (RMS),A,31.88
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.25
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,29.0
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.62
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,34.62
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,64.75
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.12
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,29.88
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.44
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.0
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88196
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93011
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96622
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,feeder,1,N Current (Min),A,82.0
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,feeder,1,N Current (Max),A,55.38
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,26.62
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.62
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.88
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,40.0
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.75
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,39.88
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,99.75
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.75
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.09
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.22
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.08
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.42
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,busbar,,N Current (Min),A,55.0
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,busbar,,N Current (Max),A,151.5
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,115.5
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,busbar,,L3 Current (Min),A,58.38
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,busbar,,L3 Current (Max),A,83.5
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.12
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,busbar,,L2 Current (Min),A,63.12
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,busbar,,L2 Current (Max),A,102.12
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.12
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,busbar,,L1 Current (Min),A,105.0
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,busbar,,L1 Current (Max),A,215.12
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T00:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.75
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.44
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.37
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95889
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77359
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97278
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,feeder,5,N Current (Min),A,28.12
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,feeder,5,N Current (Max),A,72.75
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,feeder,5,N Current (RMS),A,46.62
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,feeder,5,L3 Current (Min),A,18.38
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,feeder,5,L3 Current (Max),A,36.5
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.75
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,feeder,5,L2 Current (Max),A,4.5
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.5
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,feeder,5,L1 Current (Min),A,32.12
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,feeder,5,L1 Current (Max),A,83.62
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,54.12
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-51.38
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.62
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.19
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.09758
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89123
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77707
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,feeder,4,N Current (Min),A,3.12
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,feeder,4,N Current (Max),A,12.12
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,feeder,4,N Current (RMS),A,3.75
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,3.38
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,6.12
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.38
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.0
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,11.0
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.38
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.38
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-63.69
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.25
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79806
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.0472
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77258
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,feeder,3,N Current (Min),A,9.0
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,feeder,3,N Current (Max),A,19.12
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,feeder,3,N Current (RMS),A,11.62
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.62
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.0
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.12
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.38
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,18.25
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.38
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.06
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.62
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89871
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91214
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85989
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,feeder,2,N Current (Min),A,18.25
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,feeder,2,N Current (Max),A,32.25
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,feeder,2,N Current (RMS),A,22.12
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.12
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,28.0
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.75
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,33.62
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,49.5
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.75
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.75
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,31.88
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.18
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.31
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.12
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87012
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94961
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91241
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,feeder,1,N Current (Min),A,34.88
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,feeder,1,N Current (Max),A,24.5
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,21.12
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.12
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.12
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,50.25
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.38
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.0
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,51.38
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.88
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.23
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.83
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.88
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.28
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.02
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.66
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,busbar,,N Current (Min),A,52.12
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,busbar,,N Current (Max),A,100.62
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,busbar,,L3 Current (Min),A,60.12
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,busbar,,L3 Current (Max),A,81.5
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.62
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,busbar,,L2 Current (Min),A,60.75
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,busbar,,L2 Current (Max),A,91.12
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.88
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,busbar,,L1 Current (Min),A,99.38
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,busbar,,L1 Current (Max),A,161.38
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.38
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T00:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.13
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.06
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.87
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97269
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77707
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97546
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,feeder,5,N Current (Min),A,28.62
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,feeder,5,N Current (Max),A,62.62
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,feeder,5,N Current (RMS),A,43.25
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,feeder,5,L3 Current (Min),A,26.25
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,feeder,5,L3 Current (Max),A,43.5
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.25
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,feeder,5,L2 Current (Max),A,4.38
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,feeder,5,L1 Current (Min),A,21.25
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,feeder,5,L1 Current (Max),A,73.88
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,48.62
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-64.0
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.81
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.56
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.14199
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91031
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99219
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,feeder,4,N Current (Min),A,7.0
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,feeder,4,N Current (Max),A,21.5
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,feeder,4,N Current (RMS),A,8.0
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,3.62
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,9.12
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.75
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.38
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,20.62
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.25
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.31
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.87
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.37
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86423
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.06999
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8052
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,feeder,3,N Current (Min),A,11.88
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,feeder,3,N Current (Max),A,22.25
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,feeder,3,N Current (RMS),A,14.75
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.38
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.88
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,5.25
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.25
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,22.38
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.31
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.87
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.81
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90011
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93536
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88632
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,feeder,2,N Current (Min),A,18.5
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,feeder,2,N Current (Max),A,34.38
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,feeder,2,N Current (RMS),A,23.75
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,28.75
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.38
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,36.62
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,54.38
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.62
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.88
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,34.62
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.38
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.06
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.37
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82037
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97717
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97284
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,feeder,1,N Current (Min),A,68.88
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,feeder,1,N Current (Max),A,50.75
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.5
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.38
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.88
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,48.0
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.62
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,68.0
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,91.0
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.12
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.81
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.91
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.48
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.69
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.02
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.19
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,busbar,,N Current (Min),A,67.88
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,busbar,,N Current (Max),A,135.62
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,97.62
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,busbar,,L3 Current (Min),A,68.62
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,busbar,,L3 Current (Max),A,95.0
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.75
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,busbar,,L2 Current (Min),A,75.25
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,busbar,,L2 Current (Max),A,105.75
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.25
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,busbar,,L1 Current (Min),A,137.0
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,busbar,,L1 Current (Max),A,209.12
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.25
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T23:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.87
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.75
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.19
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97485
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77871
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98523
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,feeder,5,N Current (Min),A,33.12
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,feeder,5,N Current (Max),A,68.5
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,feeder,5,N Current (RMS),A,49.75
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,feeder,5,L3 Current (Min),A,27.0
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,feeder,5,L3 Current (Max),A,46.62
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.88
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,feeder,5,L2 Current (Max),A,6.25
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,feeder,5,L1 Current (Min),A,23.12
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,feeder,5,L1 Current (Max),A,83.5
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,58.5
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-56.56
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.38
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.62
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.14806
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81662
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99313
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,feeder,4,N Current (Min),A,7.38
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,feeder,4,N Current (Max),A,17.12
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,feeder,4,N Current (RMS),A,8.75
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,5.38
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,13.75
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,6.38
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,10.62
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.38
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.68
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.75
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.31
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90124
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.04366
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89947
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,feeder,3,N Current (Min),A,12.0
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,feeder,3,N Current (Max),A,21.38
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,feeder,3,N Current (RMS),A,14.75
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.62
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.5
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.75
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,6.12
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.75
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,22.25
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.56
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
