Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.12
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.19
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88486
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94522
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88067
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,feeder,2,N Current (Min),A,19.62
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,feeder,2,N Current (Max),A,43.75
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,feeder,2,N Current (RMS),A,28.62
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.75
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,40.38
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.25
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,37.25
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,65.25
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.88
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,32.88
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.5
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82516
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96771
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9798
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,feeder,1,N Current (Min),A,76.62
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,feeder,1,N Current (Max),A,59.75
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.25
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,21.25
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.25
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.88
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,41.75
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.12
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,71.5
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,94.62
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,82.62
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.02
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.55
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.34
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.91
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,busbar,,N Current (Min),A,69.38
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,busbar,,N Current (Max),A,148.38
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,114.88
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,busbar,,L3 Current (Min),A,68.0
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,busbar,,L3 Current (Max),A,106.12
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.38
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,busbar,,L2 Current (Min),A,65.75
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,busbar,,L2 Current (Max),A,103.62
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,busbar,,L1 Current (Min),A,139.0
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,busbar,,L1 Current (Max),A,224.38
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.75
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T23:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.69
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.44
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.56
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9715
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78335
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99091
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,feeder,5,N Current (Min),A,25.12
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,feeder,5,N Current (Max),A,74.75
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,feeder,5,N Current (RMS),A,58.62
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,feeder,5,L3 Current (Min),A,26.62
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,feeder,5,L3 Current (Max),A,44.88
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,33.12
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,feeder,5,L2 Current (Max),A,5.38
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,feeder,5,L1 Current (Min),A,26.75
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,feeder,5,L1 Current (Max),A,89.38
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,70.88
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-53.44
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.93
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.75
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.12947
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78027
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99066
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,feeder,4,N Current (Min),A,8.75
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,feeder,4,N Current (Max),A,17.25
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,feeder,4,N Current (RMS),A,10.0
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,5.12
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,11.62
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,6.12
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,16.12
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.87
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-88.87
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.06
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87811
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.12468
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95447
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,feeder,3,N Current (Min),A,11.62
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,feeder,3,N Current (Max),A,53.5
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,feeder,3,N Current (RMS),A,29.25
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.62
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,19.62
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.25
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,4.62
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,61.38
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.56
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.5
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.56
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90579
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93744
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88458
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,feeder,2,N Current (Min),A,18.88
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,feeder,2,N Current (Max),A,45.5
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,feeder,2,N Current (RMS),A,28.88
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,39.38
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.88
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,35.75
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,66.88
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.75
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.62
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,32.5
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.88
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88412
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96921
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97427
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,feeder,1,N Current (Min),A,74.88
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,feeder,1,N Current (Max),A,47.38
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,26.5
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.62
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.0
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,50.5
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.62
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,60.88
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,90.0
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.12
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.73
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.11
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.33
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.75
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,51.0
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,busbar,,N Current (Min),A,86.75
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,busbar,,N Current (Max),A,163.0
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,131.38
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,busbar,,L3 Current (Min),A,72.12
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,busbar,,L3 Current (Max),A,121.62
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,busbar,,L2 Current (Min),A,61.12
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,busbar,,L2 Current (Max),A,117.38
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.75
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,busbar,,L1 Current (Min),A,147.62
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,busbar,,L1 Current (Max),A,246.12
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.12
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T23:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.5
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.19
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.5
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97604
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78833
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99277
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,feeder,5,N Current (Min),A,36.88
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,feeder,5,N Current (Max),A,85.5
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,feeder,5,N Current (RMS),A,66.25
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,feeder,5,L3 Current (Min),A,28.12
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,feeder,5,L3 Current (Max),A,61.12
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,39.12
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,feeder,5,L2 Current (Max),A,5.88
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,feeder,5,L1 Current (Min),A,45.62
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,feeder,5,L1 Current (Max),A,104.62
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,80.25
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-68.06
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-41.81
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.06
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.1693
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.71212
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99109
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,feeder,4,N Current (Min),A,8.0
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,feeder,4,N Current (Max),A,21.25
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,feeder,4,N Current (RMS),A,9.75
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.25
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,12.0
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.62
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.12
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,18.88
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.69
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.5
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.81
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88363
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.06938
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9173
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,feeder,3,N Current (Min),A,12.0
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,feeder,3,N Current (Max),A,30.5
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,feeder,3,N Current (RMS),A,16.75
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.75
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.25
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.25
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,3.5
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.38
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,35.5
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.25
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.69
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.0
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.19
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95569
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94299
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87778
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,feeder,2,N Current (Min),A,20.12
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,feeder,2,N Current (Max),A,51.0
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,feeder,2,N Current (RMS),A,29.5
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.5
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,61.0
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.88
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,38.62
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,81.62
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.38
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.88
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,31.38
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.25
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.62
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.69
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85376
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94812
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96838
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,feeder,1,N Current (Min),A,55.5
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,feeder,1,N Current (Max),A,43.75
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.38
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,42.0
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.0
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,42.25
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.62
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,57.88
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,75.0
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.88
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.41
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.31
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.11
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,busbar,,N Current (Min),A,82.75
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,busbar,,N Current (Max),A,140.0
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,115.5
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,busbar,,L3 Current (Min),A,76.0
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,busbar,,L3 Current (Max),A,140.12
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,busbar,,L2 Current (Min),A,68.12
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,busbar,,L2 Current (Max),A,120.62
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,busbar,,L1 Current (Min),A,148.38
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,busbar,,L1 Current (Max),A,231.62
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.38
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T23:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.31
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.81
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.0
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97348
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87677
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99213
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,feeder,5,N Current (Min),A,34.38
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,feeder,5,N Current (Max),A,76.88
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,feeder,5,N Current (RMS),A,62.38
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,feeder,5,L3 Current (Min),A,30.12
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,feeder,5,L3 Current (Max),A,61.88
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,38.62
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,feeder,5,L2 Current (Max),A,7.12
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,feeder,5,L1 Current (Min),A,38.12
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,feeder,5,L1 Current (Max),A,93.38
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,76.38
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-82.37
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-39.87
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.94
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.14791
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77819
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99069
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,feeder,4,N Current (Min),A,8.38
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,feeder,4,N Current (Max),A,22.25
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,feeder,4,N Current (RMS),A,9.25
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.88
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,12.0
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.75
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,20.75
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.38
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.62
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.38
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.69
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80984
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.2708
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98462
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,feeder,3,N Current (Min),A,12.88
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,feeder,3,N Current (Max),A,59.62
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,feeder,3,N Current (RMS),A,46.25
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,18.12
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,5.0
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,14.12
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,66.12
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.5
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.37
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.81
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.69
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97333
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95554
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94342
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,feeder,2,N Current (Min),A,20.62
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,feeder,2,N Current (Max),A,55.0
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,feeder,2,N Current (RMS),A,32.12
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,32.38
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,94.5
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.38
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,45.12
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,75.0
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.75
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.75
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,43.88
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.44
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.19
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92361
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9443
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97592
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,feeder,1,N Current (Min),A,84.5
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,feeder,1,N Current (Max),A,44.25
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.88
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,43.0
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.75
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.12
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,53.88
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,60.12
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,85.25
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.88
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.86
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.34
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.64
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,58.0
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,busbar,,N Current (Min),A,69.75
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,busbar,,N Current (Max),A,207.88
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,146.75
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,busbar,,L3 Current (Min),A,94.25
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,busbar,,L3 Current (Max),A,186.0
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.38
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,busbar,,L2 Current (Min),A,74.0
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,busbar,,L2 Current (Max),A,133.0
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.75
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,busbar,,L1 Current (Min),A,159.0
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,busbar,,L1 Current (Max),A,286.88
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.88
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T23:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.37
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.75
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.06
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
