Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97293
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83517
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99295
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,feeder,5,N Current (Min),A,46.5
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,feeder,5,N Current (Max),A,85.38
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,feeder,5,N Current (RMS),A,73.25
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,feeder,5,L3 Current (Min),A,32.38
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,feeder,5,L3 Current (Max),A,55.25
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,39.5
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,feeder,5,L2 Current (Max),A,9.38
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,feeder,5,L1 Current (Min),A,54.75
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,feeder,5,L1 Current (Max),A,101.5
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,88.62
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.56
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-40.81
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.25
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.24437
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.74362
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9902
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,feeder,4,N Current (Min),A,8.62
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,feeder,4,N Current (Max),A,12.5
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,feeder,4,N Current (RMS),A,9.62
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,2.75
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,9.38
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.62
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.12
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,9.0
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.62
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.81
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,44.94
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83609
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.11052
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90988
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,feeder,3,N Current (Min),A,9.62
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,feeder,3,N Current (Max),A,63.75
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,feeder,3,N Current (RMS),A,20.62
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.12
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.5
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.75
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,2.88
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,71.0
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.75
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.56
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.19
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98694
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95737
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95999
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,feeder,2,N Current (Min),A,22.62
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,feeder,2,N Current (Max),A,44.75
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,feeder,2,N Current (RMS),A,31.12
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,57.5
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,87.5
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.12
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,49.88
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,70.12
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.0
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,34.12
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,49.25
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.62
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86902
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93872
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97385
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,feeder,1,N Current (Min),A,68.5
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,feeder,1,N Current (Max),A,50.75
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.38
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,31.62
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.25
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,36.88
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,61.75
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,88.12
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.0
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.48
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.98
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.91
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.67
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,55.0
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,busbar,,N Current (Min),A,100.38
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,busbar,,N Current (Max),A,189.62
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,139.25
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,busbar,,L3 Current (Min),A,115.88
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,busbar,,L3 Current (Max),A,168.5
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,busbar,,L2 Current (Min),A,80.38
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,busbar,,L2 Current (Max),A,104.75
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.25
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,busbar,,L1 Current (Min),A,181.12
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,busbar,,L1 Current (Max),A,291.75
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.12
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T23:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.19
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.0
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.5
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97436
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78643
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99332
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,feeder,5,N Current (Min),A,44.0
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,feeder,5,N Current (Max),A,97.12
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,feeder,5,N Current (RMS),A,78.62
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,feeder,5,L3 Current (Min),A,31.88
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,feeder,5,L3 Current (Max),A,63.38
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,45.38
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,feeder,5,L2 Current (Max),A,4.75
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,feeder,5,L1 Current (Min),A,50.5
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,feeder,5,L1 Current (Max),A,119.12
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,95.38
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-38.75
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.81
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.31
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.2032
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77594
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99112
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,feeder,4,N Current (Min),A,8.25
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,feeder,4,N Current (Max),A,18.75
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,feeder,4,N Current (RMS),A,9.62
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,3.88
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.5
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,7.5
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.12
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.62
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,16.62
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.69
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-79.63
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.38
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83169
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.12444
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94656
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,feeder,3,N Current (Min),A,13.0
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,feeder,3,N Current (Max),A,36.38
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,feeder,3,N Current (RMS),A,19.12
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.12
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.12
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.38
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,1.88
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,14.12
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,43.0
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.88
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.37
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.56
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97372
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97327
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96475
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,feeder,2,N Current (Min),A,25.75
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,feeder,2,N Current (Max),A,59.88
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,feeder,2,N Current (RMS),A,38.0
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,37.38
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,88.0
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.25
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,50.75
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,94.5
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.38
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,36.0
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,65.25
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.12
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.56
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.5
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87176
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93661
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97696
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,feeder,1,N Current (Min),A,65.88
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,feeder,1,N Current (Max),A,54.75
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.88
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,31.5
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.88
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.75
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,33.5
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.75
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,64.0
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,87.12
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.12
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.2
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.44
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.83
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.44
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.23
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.08
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,60.0
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,busbar,,N Current (Min),A,97.5
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,busbar,,N Current (Max),A,195.62
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,144.25
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,busbar,,L3 Current (Min),A,108.38
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,busbar,,L3 Current (Max),A,172.75
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.62
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,busbar,,L2 Current (Min),A,81.62
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,busbar,,L2 Current (Max),A,126.75
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.12
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,busbar,,L1 Current (Min),A,185.5
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,busbar,,L1 Current (Max),A,293.38
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.38
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T22:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.25
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.13
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.75
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97964
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78924
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99246
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,feeder,5,N Current (Min),A,49.75
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,feeder,5,N Current (Max),A,111.0
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,feeder,5,N Current (RMS),A,77.12
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,feeder,5,L3 Current (Min),A,40.12
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,feeder,5,L3 Current (Max),A,64.62
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,50.25
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,feeder,5,L2 Current (Max),A,6.5
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,feeder,5,L1 Current (Min),A,51.25
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,feeder,5,L1 Current (Max),A,129.0
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,91.88
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-38.75
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.81
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.31
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.16435
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83291
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99088
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,feeder,4,N Current (Min),A,6.75
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,feeder,4,N Current (Max),A,16.75
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,feeder,4,N Current (RMS),A,8.75
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.62
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.5
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,7.75
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.38
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,6.25
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,13.75
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.12
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.94
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-41.63
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.69
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87753
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.1509
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97336
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,feeder,3,N Current (Min),A,13.38
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,feeder,3,N Current (Max),A,37.38
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,feeder,3,N Current (RMS),A,24.62
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.25
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,19.5
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.25
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,4.12
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.62
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,42.5
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.12
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.56
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.87
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.81
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96756
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96722
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95776
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,feeder,2,N Current (Min),A,24.12
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,feeder,2,N Current (Max),A,49.12
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,feeder,2,N Current (RMS),A,33.88
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,31.12
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,58.38
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.12
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,52.75
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,89.0
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.75
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,36.5
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,53.88
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.38
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.25
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.25
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91409
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94311
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97305
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,feeder,1,N Current (Min),A,58.12
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,feeder,1,N Current (Max),A,43.88
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,32.25
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.38
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.75
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,46.25
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,62.25
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,75.0
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.25
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.48
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.53
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.06
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.62
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.55
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,58.0
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,busbar,,N Current (Min),A,102.62
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,busbar,,N Current (Max),A,184.12
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,140.0
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,busbar,,L3 Current (Min),A,105.62
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,busbar,,L3 Current (Max),A,154.38
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.25
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,busbar,,L2 Current (Min),A,83.0
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,busbar,,L2 Current (Max),A,121.38
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.62
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,busbar,,L1 Current (Min),A,191.62
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,busbar,,L1 Current (Max),A,278.62
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T22:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.31
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.19
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.75
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97827
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78521
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98901
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,feeder,5,N Current (Min),A,54.12
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,feeder,5,N Current (Max),A,83.62
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,feeder,5,N Current (RMS),A,64.88
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,feeder,5,L3 Current (Min),A,41.0
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,feeder,5,L3 Current (Max),A,70.25
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,51.75
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,feeder,5,L2 Current (Max),A,7.12
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,feeder,5,L1 Current (Min),A,62.62
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,feeder,5,L1 Current (Max),A,97.25
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,75.75
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-46.31
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.0
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.5
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.14446
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90039
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99023
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,feeder,4,N Current (Min),A,7.62
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,feeder,4,N Current (Max),A,17.75
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,feeder,4,N Current (RMS),A,9.38
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,5.0
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,12.88
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,6.38
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,12.75
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.38
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.19
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-42.25
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.25
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86984
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.21468
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96606
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,feeder,3,N Current (Min),A,15.62
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,feeder,3,N Current (Max),A,28.25
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,feeder,3,N Current (RMS),A,22.62
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.5
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,19.62
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,3.62
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,15.75
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,34.5
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.62
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.63
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.06
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.37
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96081
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97879
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95343
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
