Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,feeder,2,N Current (Min),A,23.5
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,feeder,2,N Current (Max),A,79.38
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,feeder,2,N Current (RMS),A,56.12
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,30.25
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,67.38
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.25
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,50.25
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,117.0
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,90.88
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,36.62
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,63.62
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.25
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.94
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.69
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.81
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9299
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92978
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96942
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,feeder,1,N Current (Min),A,77.75
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,feeder,1,N Current (Max),A,50.38
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,35.5
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.38
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,35.5
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.38
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,65.0
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,82.12
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.12
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.03
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.42
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.77
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.92
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.14
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.61
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,54.0
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,busbar,,N Current (Min),A,95.0
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,busbar,,N Current (Max),A,152.75
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,117.5
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,busbar,,L3 Current (Min),A,102.62
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,busbar,,L3 Current (Max),A,149.38
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.38
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,busbar,,L2 Current (Min),A,82.88
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,busbar,,L2 Current (Max),A,150.25
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.12
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,busbar,,L1 Current (Min),A,193.62
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,busbar,,L1 Current (Max),A,251.75
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.75
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T22:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.69
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.81
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.44
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98602
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78543
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97458
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,feeder,5,N Current (Min),A,45.88
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,feeder,5,N Current (Max),A,76.88
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,feeder,5,N Current (RMS),A,59.25
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,feeder,5,L3 Current (Min),A,45.12
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,feeder,5,L3 Current (Max),A,82.25
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,60.38
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,feeder,5,L2 Current (Max),A,6.5
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,feeder,5,L1 Current (Min),A,34.62
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,feeder,5,L1 Current (Max),A,79.88
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,52.5
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-79.81
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.12
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.0
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.19881
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9104
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9939
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,feeder,4,N Current (Min),A,9.0
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,feeder,4,N Current (Max),A,23.12
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,feeder,4,N Current (RMS),A,11.75
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.75
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.75
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,13.88
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.88
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.88
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,20.88
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.12
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.5
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.75
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.0
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89676
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.14467
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91763
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,feeder,3,N Current (Min),A,15.5
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,feeder,3,N Current (Max),A,26.75
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,feeder,3,N Current (RMS),A,18.5
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,21.5
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.75
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,3.0
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,16.75
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,27.5
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.87
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.56
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95883
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95935
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95242
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,feeder,2,N Current (Min),A,23.38
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,feeder,2,N Current (Max),A,58.38
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,feeder,2,N Current (RMS),A,31.75
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,30.88
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,58.88
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.75
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,49.25
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,90.38
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.38
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,38.38
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,64.62
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.38
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.75
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.56
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93313
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95053
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97131
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,feeder,1,N Current (Min),A,76.0
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,feeder,1,N Current (Max),A,51.25
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.12
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,35.38
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,25.88
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,40.12
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,66.88
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,97.75
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.25
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.44
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.69
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.48
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.61
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.73
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.0
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,busbar,,N Current (Min),A,87.12
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,busbar,,N Current (Max),A,148.38
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,113.25
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,busbar,,L3 Current (Min),A,112.0
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,busbar,,L3 Current (Max),A,161.75
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.25
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,busbar,,L2 Current (Min),A,83.88
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,busbar,,L2 Current (Max),A,125.5
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.62
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,busbar,,L1 Current (Min),A,167.88
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,busbar,,L1 Current (Max),A,243.0
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.62
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T22:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.31
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.87
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.44
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99512
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78592
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97778
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,feeder,5,N Current (Min),A,51.5
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,feeder,5,N Current (Max),A,116.0
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,feeder,5,N Current (RMS),A,86.5
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,feeder,5,L3 Current (Min),A,53.0
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,feeder,5,L3 Current (Max),A,113.88
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,94.25
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,feeder,5,L2 Current (Max),A,9.38
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,feeder,5,L1 Current (Min),A,37.25
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,feeder,5,L1 Current (Max),A,120.75
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,56.88
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-52.06
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.0
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.0
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.18483
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95541
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9924
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,feeder,4,N Current (Min),A,9.38
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,feeder,4,N Current (Max),A,26.5
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,feeder,4,N Current (RMS),A,11.12
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,7.0
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.88
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,13.75
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.12
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.38
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,18.38
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.38
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.06
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-136.56
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.94
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88678
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.1845
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93417
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,feeder,3,N Current (Min),A,15.88
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,feeder,3,N Current (Max),A,32.88
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,feeder,3,N Current (RMS),A,20.38
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,27.38
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.38
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,5.12
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.38
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,39.12
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.12
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.69
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.31
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.81
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95746
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97946
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94907
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,feeder,2,N Current (Min),A,23.12
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,feeder,2,N Current (Max),A,66.88
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,feeder,2,N Current (RMS),A,44.5
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,30.75
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,65.25
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.88
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,51.38
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,102.12
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.25
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,35.25
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,59.38
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.62
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.38
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90909
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9639
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98145
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,feeder,1,N Current (Min),A,83.88
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,feeder,1,N Current (Max),A,58.62
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.25
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,28.62
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.75
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.38
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,47.5
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.25
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,69.25
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,105.88
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,84.38
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.27
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.8
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.31
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.16
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.81
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.8
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,busbar,,N Current (Min),A,81.12
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,busbar,,N Current (Max),A,195.12
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,110.12
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,busbar,,L3 Current (Min),A,125.75
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,busbar,,L3 Current (Max),A,208.38
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.62
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,busbar,,L2 Current (Min),A,91.5
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,busbar,,L2 Current (Max),A,147.5
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,busbar,,L1 Current (Min),A,192.5
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,busbar,,L1 Current (Max),A,263.75
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.88
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T22:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.12
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.81
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.37
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98505
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8692
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98288
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,feeder,5,N Current (Min),A,48.25
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,feeder,5,N Current (Max),A,99.12
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,feeder,5,N Current (RMS),A,63.75
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,feeder,5,L3 Current (Min),A,48.62
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,feeder,5,L3 Current (Max),A,108.88
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,64.38
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,feeder,5,L2 Current (Max),A,7.12
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,feeder,5,L1 Current (Min),A,47.12
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,feeder,5,L1 Current (Max),A,84.75
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,61.88
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-54.31
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.0
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.06
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.24907
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95261
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99478
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,feeder,4,N Current (Min),A,11.75
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,feeder,4,N Current (Max),A,27.88
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,feeder,4,N Current (RMS),A,14.25
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,5.25
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,17.12
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.62
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.88
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,17.75
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.12
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.56
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.56
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.5
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91077
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.14803
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94354
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,feeder,3,N Current (Min),A,17.5
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,feeder,3,N Current (Max),A,31.38
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,feeder,3,N Current (RMS),A,23.25
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,27.5
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,5.0
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,17.88
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,35.5
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.88
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.13
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.81
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.81
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94299
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97137
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96741
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,feeder,2,N Current (Min),A,24.12
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,feeder,2,N Current (Max),A,58.12
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,feeder,2,N Current (RMS),A,33.12
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.88
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,50.75
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,51.88
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,74.0
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.75
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,42.38
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,70.75
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.12
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.75
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93024
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97604
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.979
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,feeder,1,N Current (Min),A,80.88
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,feeder,1,N Current (Max),A,54.25
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,29.5
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.12
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,36.0
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,57.38
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.25
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,78.38
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,96.0
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,83.38
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.86
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.03
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.31
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.73
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,56.0
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,busbar,,N Current (Min),A,103.12
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,busbar,,N Current (Max),A,210.62
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,126.5
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,busbar,,L3 Current (Min),A,97.12
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,busbar,,L3 Current (Max),A,193.0
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.38
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,busbar,,L2 Current (Min),A,96.88
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,busbar,,L2 Current (Max),A,140.75
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.38
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,busbar,,L1 Current (Min),A,211.25
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,busbar,,L1 Current (Max),A,280.38
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T22:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.19
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.75
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.81
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98691
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82266
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9881
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,feeder,5,N Current (Min),A,53.38
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,feeder,5,N Current (Max),A,85.0
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,feeder,5,N Current (RMS),A,67.88
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,feeder,5,L3 Current (Min),A,48.75
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,feeder,5,L3 Current (Max),A,72.5
