Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,58.88
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,feeder,5,L2 Current (Max),A,9.12
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,feeder,5,L1 Current (Min),A,55.5
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,feeder,5,L1 Current (Max),A,99.88
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,74.0
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-45.44
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.69
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.94
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.27065
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97049
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99005
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,feeder,4,N Current (Min),A,14.88
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,feeder,4,N Current (Max),A,25.5
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,feeder,4,N Current (RMS),A,16.5
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,7.38
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.62
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,22.88
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.62
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.38
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,18.5
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.25
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.25
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.0
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.56
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90518
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.22158
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9635
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,feeder,3,N Current (Min),A,13.88
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,feeder,3,N Current (Max),A,36.62
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,feeder,3,N Current (RMS),A,26.0
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.25
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,36.12
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.12
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,6.62
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.88
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,38.12
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.25
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.63
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.5
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92459
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97983
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97266
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,feeder,2,N Current (Min),A,26.12
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,feeder,2,N Current (Max),A,63.62
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,feeder,2,N Current (RMS),A,44.62
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,26.12
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,46.38
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.25
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,57.12
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,92.38
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.75
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,46.62
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,69.38
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.38
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.12
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95175
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98669
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97241
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,feeder,1,N Current (Min),A,89.62
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,feeder,1,N Current (Max),A,48.62
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.25
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,40.75
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.25
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,53.0
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,75.5
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.88
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,68.25
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,111.75
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.88
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.81
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.27
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.47
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,60.0
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,busbar,,N Current (Min),A,91.75
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,busbar,,N Current (Max),A,210.75
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,125.75
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,busbar,,L3 Current (Min),A,111.88
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,busbar,,L3 Current (Max),A,150.12
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,busbar,,L2 Current (Min),A,129.0
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,busbar,,L2 Current (Max),A,177.12
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.75
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,busbar,,L1 Current (Min),A,217.5
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,busbar,,L1 Current (Max),A,289.62
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.38
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T21:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.0
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.5
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.06
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99084
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79113
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98965
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,feeder,5,N Current (Min),A,61.25
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,feeder,5,N Current (Max),A,89.75
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,feeder,5,N Current (RMS),A,74.75
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,feeder,5,L3 Current (Min),A,54.12
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,feeder,5,L3 Current (Max),A,79.0
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,67.38
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,feeder,5,L2 Current (Max),A,4.75
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,feeder,5,L1 Current (Min),A,59.75
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,feeder,5,L1 Current (Max),A,100.38
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,78.5
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-74.25
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.69
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.0
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.27825
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96811
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99326
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,feeder,4,N Current (Min),A,13.88
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,feeder,4,N Current (Max),A,23.75
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,feeder,4,N Current (RMS),A,18.0
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,3.88
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,25.5
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.75
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.88
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,20.62
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.38
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.56
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-56.06
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.19
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91531
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.18807
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93988
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,feeder,3,N Current (Min),A,17.5
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,feeder,3,N Current (Max),A,32.5
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,feeder,3,N Current (RMS),A,23.88
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.0
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,28.12
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.12
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,3.12
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,18.5
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,37.12
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.38
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.06
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.56
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92612
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9776
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98059
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,feeder,2,N Current (Min),A,34.25
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,feeder,2,N Current (Max),A,82.0
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,feeder,2,N Current (RMS),A,53.75
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,44.25
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.38
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,55.75
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,117.62
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.12
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,47.0
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,85.25
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.62
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.37
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96164
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97171
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97534
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,feeder,1,N Current (Min),A,77.62
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,feeder,1,N Current (Max),A,49.62
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.38
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,38.75
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,37.38
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,68.25
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,68.88
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,98.12
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,78.75
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.41
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.67
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,62.0
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,busbar,,N Current (Min),A,99.88
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,busbar,,N Current (Max),A,209.75
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,138.75
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,busbar,,L3 Current (Min),A,122.75
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,busbar,,L3 Current (Max),A,162.75
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.62
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,busbar,,L2 Current (Min),A,116.5
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,busbar,,L2 Current (Max),A,173.38
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.12
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,busbar,,L1 Current (Min),A,221.62
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,busbar,,L1 Current (Max),A,302.38
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.25
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T21:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.94
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.94
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.19
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98593
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85153
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9837
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,feeder,5,N Current (Min),A,45.12
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,feeder,5,N Current (Max),A,81.0
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,feeder,5,N Current (RMS),A,61.0
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,feeder,5,L3 Current (Min),A,43.5
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,feeder,5,L3 Current (Max),A,87.0
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,60.12
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,feeder,5,L2 Current (Max),A,11.0
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.38
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,feeder,5,L1 Current (Min),A,46.62
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,feeder,5,L1 Current (Max),A,88.88
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,64.25
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-63.81
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.87
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.19
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.1902
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94229
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99078
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,feeder,4,N Current (Min),A,13.25
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,feeder,4,N Current (Max),A,25.0
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,feeder,4,N Current (RMS),A,16.25
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.12
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,18.88
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.25
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.12
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,21.88
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.88
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.56
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.0
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.0
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8584
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.26995
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95904
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,feeder,3,N Current (Min),A,17.0
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,feeder,3,N Current (Max),A,36.88
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,feeder,3,N Current (RMS),A,24.38
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.75
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,23.0
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,3.38
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,19.75
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,42.88
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.75
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.81
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95227
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98999
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9834
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,feeder,2,N Current (Min),A,39.25
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,feeder,2,N Current (Max),A,91.0
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,feeder,2,N Current (RMS),A,67.12
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,27.38
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,53.5
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.88
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,88.62
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,130.0
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,107.38
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,61.38
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,83.62
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,72.5
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95129
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9682
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98169
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,feeder,1,N Current (Min),A,72.75
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,feeder,1,N Current (Max),A,55.12
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.62
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,46.25
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.25
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,36.88
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,60.25
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.12
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,80.12
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,102.0
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,86.12
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.31
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.06
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.58
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,64.0
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,busbar,,N Current (Min),A,110.12
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,busbar,,N Current (Max),A,184.75
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,135.62
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,busbar,,L3 Current (Min),A,112.62
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,busbar,,L3 Current (Max),A,169.38
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.38
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,busbar,,L2 Current (Min),A,144.5
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,busbar,,L2 Current (Max),A,195.62
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,busbar,,L1 Current (Min),A,242.38
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,busbar,,L1 Current (Max),A,299.75
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.38
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T21:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.81
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.87
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.31
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9808
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79211
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98111
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,feeder,5,N Current (Min),A,43.12
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,feeder,5,N Current (Max),A,69.12
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,feeder,5,N Current (RMS),A,54.12
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,feeder,5,L3 Current (Min),A,41.75
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,feeder,5,L3 Current (Max),A,71.62
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,54.0
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,feeder,5,L2 Current (Max),A,6.25
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,feeder,5,L1 Current (Min),A,37.62
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,feeder,5,L1 Current (Max),A,85.25
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,54.38
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-59.37
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.5
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.27196
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99179
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99387
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,feeder,4,N Current (Min),A,16.5
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,feeder,4,N Current (Max),A,41.0
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,feeder,4,N Current (RMS),A,22.5
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.25
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,15.88
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,39.12
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.25
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,27.88
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.75
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.94
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.13
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88675
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.36504
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96609
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,feeder,3,N Current (Min),A,24.38
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,feeder,3,N Current (Max),A,48.5
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,feeder,3,N Current (RMS),A,28.12
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.75
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,25.0
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.12
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,3.38
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,29.75
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,58.38
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.81
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93692
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97626
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98459
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,feeder,2,N Current (Min),A,46.88
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,feeder,2,N Current (Max),A,76.25
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,feeder,2,N Current (RMS),A,57.75
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,27.38
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,45.12
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.25
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,60.75
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,111.12
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,80.25
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,66.12
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,89.12
