Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.88
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.25
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95599
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96738
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98413
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,feeder,1,N Current (Min),A,103.88
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,feeder,1,N Current (Max),A,57.88
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,23.88
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,41.5
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.38
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,63.88
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.62
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,74.0
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,119.38
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,91.0
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.89
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.06
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.36
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.44
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,65.0
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,busbar,,N Current (Min),A,110.38
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,busbar,,N Current (Max),A,219.0
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,145.62
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,busbar,,L3 Current (Min),A,114.5
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,busbar,,L3 Current (Max),A,152.62
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.75
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,busbar,,L2 Current (Min),A,128.62
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,busbar,,L2 Current (Max),A,185.62
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.38
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,busbar,,L1 Current (Min),A,228.38
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,busbar,,L1 Current (Max),A,325.38
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.62
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T21:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.25
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.63
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.19
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9873
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.793
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97467
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,feeder,5,N Current (Min),A,48.62
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,feeder,5,N Current (Max),A,70.0
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,feeder,5,N Current (RMS),A,57.5
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,feeder,5,L3 Current (Min),A,51.38
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,feeder,5,L3 Current (Max),A,73.25
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,61.38
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,feeder,5,L2 Current (Max),A,5.38
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,feeder,5,L1 Current (Min),A,35.88
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,feeder,5,L1 Current (Max),A,67.12
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,48.12
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.0
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.25
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.56
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.28762
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97806
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99725
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,feeder,4,N Current (Min),A,15.88
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,feeder,4,N Current (Max),A,55.88
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,feeder,4,N Current (RMS),A,26.75
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,3.25
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.38
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,31.38
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.25
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,59.5
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.12
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.81
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.88
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.87
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92526
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.32253
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97662
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,feeder,3,N Current (Min),A,24.62
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,feeder,3,N Current (Max),A,55.62
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,feeder,3,N Current (RMS),A,35.62
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.5
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,50.5
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.25
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,3.0
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,29.25
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,59.75
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.62
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.69
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.923
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98401
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9801
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,feeder,2,N Current (Min),A,43.75
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,feeder,2,N Current (Max),A,101.38
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,feeder,2,N Current (RMS),A,69.88
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.88
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,34.5
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,65.75
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,133.62
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,92.12
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,52.75
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,124.5
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,76.62
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.37
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95828
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96869
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98926
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,feeder,1,N Current (Min),A,110.12
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,feeder,1,N Current (Max),A,79.12
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.12
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,44.25
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.38
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,33.0
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,62.12
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.12
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,72.5
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,149.5
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,112.88
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.69
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.88
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.03
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,74.0
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,busbar,,N Current (Min),A,101.25
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,busbar,,N Current (Max),A,264.25
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,171.25
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,busbar,,L3 Current (Min),A,121.12
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,busbar,,L3 Current (Max),A,182.38
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.25
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,busbar,,L2 Current (Min),A,121.88
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,busbar,,L2 Current (Max),A,210.75
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,busbar,,L1 Current (Min),A,221.0
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,busbar,,L1 Current (Max),A,398.38
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,304.12
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T21:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.62
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.06
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.06
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99142
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80203
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98495
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,feeder,5,N Current (Min),A,57.5
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,feeder,5,N Current (Max),A,103.12
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,feeder,5,N Current (RMS),A,73.5
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,feeder,5,L3 Current (Min),A,55.25
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,feeder,5,L3 Current (Max),A,113.62
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,78.12
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,feeder,5,L2 Current (Max),A,9.0
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,feeder,5,L1 Current (Min),A,44.12
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,feeder,5,L1 Current (Max),A,78.5
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,62.38
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-43.94
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.81
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.69
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.40117
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96548
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99942
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,feeder,4,N Current (Min),A,22.38
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,feeder,4,N Current (Max),A,84.25
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,feeder,4,N Current (RMS),A,56.88
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,6.25
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,31.38
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.38
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,22.12
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,86.25
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.88
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.81
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.19
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95697
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.08675
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95236
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,feeder,3,N Current (Min),A,20.38
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,feeder,3,N Current (Max),A,53.0
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,feeder,3,N Current (RMS),A,32.25
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,56.25
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.38
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,5.25
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,20.88
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,37.5
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.94
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90951
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98605
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98788
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,feeder,2,N Current (Min),A,47.38
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,feeder,2,N Current (Max),A,103.0
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,feeder,2,N Current (RMS),A,70.12
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.5
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,38.38
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.25
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,66.38
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,108.62
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,87.25
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,72.12
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,133.88
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,87.75
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.88
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96997
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97559
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.987
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,feeder,1,N Current (Min),A,103.75
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,feeder,1,N Current (Max),A,73.25
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,24.12
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,44.38
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.38
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,44.75
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,83.5
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.75
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,75.5
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,144.12
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,110.0
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.12
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.05
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.5
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.56
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.88
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.72
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,84.0
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,busbar,,N Current (Min),A,120.38
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,busbar,,N Current (Max),A,266.75
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,196.75
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,busbar,,L3 Current (Min),A,127.5
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,busbar,,L3 Current (Max),A,198.75
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.12
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,busbar,,L2 Current (Min),A,136.5
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,busbar,,L2 Current (Max),A,192.62
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.62
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,busbar,,L1 Current (Min),A,277.75
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,busbar,,L1 Current (Max),A,424.0
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,345.88
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T21:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.81
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.38
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.56
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99084
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8818
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99057
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,feeder,5,N Current (Min),A,60.5
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,feeder,5,N Current (Max),A,90.12
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,feeder,5,N Current (RMS),A,76.62
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,feeder,5,L3 Current (Min),A,54.0
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,feeder,5,L3 Current (Max),A,94.88
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,74.75
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.5
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,feeder,5,L2 Current (Max),A,4.75
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,feeder,5,L1 Current (Min),A,64.62
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,feeder,5,L1 Current (Max),A,97.25
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,79.25
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-54.75
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.19
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.0
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.21877
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96722
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9946
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,feeder,4,N Current (Min),A,15.25
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,feeder,4,N Current (Max),A,50.62
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,feeder,4,N Current (RMS),A,19.5
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.0
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.5
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,29.62
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.5
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,52.12
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.25
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.25
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-87.75
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.81
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90951
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.2629
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95322
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,feeder,3,N Current (Min),A,19.25
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,feeder,3,N Current (Max),A,30.12
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,feeder,3,N Current (RMS),A,22.75
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.12
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,25.12
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.62
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,4.88
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,20.88
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,36.62
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.81
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89804
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9931
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98068
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,feeder,2,N Current (Min),A,58.25
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,feeder,2,N Current (Max),A,119.75
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,feeder,2,N Current (RMS),A,91.75
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.5
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,33.5
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.12
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,72.62
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,158.88
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,124.0
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,53.62
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,87.12
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,70.5
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96521
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98126
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98846
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,feeder,1,N Current (Min),A,124.25
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,feeder,1,N Current (Max),A,81.62
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,25.12
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,35.12
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.38
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,52.75
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,75.62
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.62
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,91.88
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,152.38
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,117.25
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.94
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.36
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.53
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.98
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,75.0
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,busbar,,N Current (Min),A,118.62
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,busbar,,N Current (Max),A,225.0
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,158.88
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,busbar,,L3 Current (Min),A,125.5
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,busbar,,L3 Current (Max),A,173.38
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.75
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,busbar,,L2 Current (Min),A,144.25
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,busbar,,L2 Current (Max),A,241.62
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.12
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,busbar,,L1 Current (Min),A,264.5
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,busbar,,L1 Current (Max),A,355.38
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,309.25
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T20:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.88
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.62
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.5
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98672
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81152
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99017
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,feeder,5,N Current (Min),A,61.88
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,feeder,5,N Current (Max),A,87.38
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,feeder,5,N Current (RMS),A,74.12
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,feeder,5,L3 Current (Min),A,49.62
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,feeder,5,L3 Current (Max),A,88.62
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,65.25
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,feeder,5,L2 Current (Max),A,9.12
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,feeder,5,L1 Current (Min),A,67.62
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,feeder,5,L1 Current (Max),A,99.0
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,82.25
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-56.0
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.25
