Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.88
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.21822
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97848
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98932
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,feeder,4,N Current (Min),A,16.25
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,feeder,4,N Current (Max),A,26.12
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,feeder,4,N Current (RMS),A,18.0
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.88
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,16.25
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,24.25
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.12
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.25
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,24.0
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.12
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.87
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.75
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.06
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91336
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.24395
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95425
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,feeder,3,N Current (Min),A,20.88
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,feeder,3,N Current (Max),A,41.62
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,feeder,3,N Current (RMS),A,25.75
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,25.12
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.88
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,4.0
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,21.12
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,44.62
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.0
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92319
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99164
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98517
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,feeder,2,N Current (Min),A,63.62
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,feeder,2,N Current (Max),A,98.25
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,feeder,2,N Current (RMS),A,80.62
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.5
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,44.0
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.12
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,102.5
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,133.5
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,114.62
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,61.0
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,120.88
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,81.0
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96887
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97632
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99271
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,feeder,1,N Current (Min),A,130.5
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,feeder,1,N Current (Max),A,99.12
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,25.5
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,37.5
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.62
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,37.38
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,76.12
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.38
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,116.0
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,166.5
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,135.75
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.14
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.44
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,83.0
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,busbar,,N Current (Min),A,148.25
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,busbar,,N Current (Max),A,269.38
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,192.38
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,busbar,,L3 Current (Min),A,122.25
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,busbar,,L3 Current (Max),A,174.12
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.12
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,busbar,,L2 Current (Min),A,160.0
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,busbar,,L2 Current (Max),A,208.88
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,busbar,,L1 Current (Min),A,299.88
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,busbar,,L1 Current (Max),A,403.75
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,341.5
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T20:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.88
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.81
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.25
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99237
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79092
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99084
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,feeder,5,N Current (Min),A,62.0
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,feeder,5,N Current (Max),A,100.12
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,feeder,5,N Current (RMS),A,79.75
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,feeder,5,L3 Current (Min),A,52.12
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,feeder,5,L3 Current (Max),A,106.88
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,73.12
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,feeder,5,L2 Current (Max),A,5.88
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,feeder,5,L1 Current (Min),A,63.0
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,feeder,5,L1 Current (Max),A,101.0
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,82.38
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-67.75
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.19
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.81
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.2141
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94812
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99216
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,feeder,4,N Current (Min),A,12.0
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,feeder,4,N Current (Max),A,22.62
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,feeder,4,N Current (RMS),A,15.88
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.75
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.88
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,18.12
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,22.5
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.38
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.0
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.0
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.37
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90256
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.1668
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96844
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,feeder,3,N Current (Min),A,23.12
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,feeder,3,N Current (Max),A,40.75
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,feeder,3,N Current (RMS),A,31.38
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.12
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,31.62
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.88
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,3.0
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,22.0
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,47.88
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.56
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93701
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97964
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9946
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,feeder,2,N Current (Min),A,64.0
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,feeder,2,N Current (Max),A,111.12
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,feeder,2,N Current (RMS),A,91.25
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.75
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,53.38
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.75
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,61.75
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,137.12
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,86.5
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,110.62
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,149.12
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,127.62
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96265
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96359
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9939
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,feeder,1,N Current (Min),A,132.25
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,feeder,1,N Current (Max),A,109.38
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.12
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,46.62
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,36.88
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,72.38
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.62
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,98.12
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,168.0
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,143.25
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.44
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.81
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.97
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.77
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,99.0
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,busbar,,N Current (Min),A,207.12
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,busbar,,N Current (Max),A,310.88
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,267.12
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,busbar,,L3 Current (Min),A,126.12
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,busbar,,L3 Current (Max),A,187.88
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,busbar,,L2 Current (Min),A,114.88
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,busbar,,L2 Current (Max),A,220.75
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.88
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,busbar,,L1 Current (Min),A,361.75
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,busbar,,L1 Current (Max),A,438.88
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,404.0
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T20:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.32
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.13
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.25
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98999
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78915
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98941
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,feeder,5,N Current (Min),A,59.75
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,feeder,5,N Current (Max),A,95.62
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,feeder,5,N Current (RMS),A,79.62
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,feeder,5,L3 Current (Min),A,51.38
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,feeder,5,L3 Current (Max),A,82.38
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,63.25
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,feeder,5,L2 Current (Max),A,4.38
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,feeder,5,L1 Current (Min),A,60.0
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,feeder,5,L1 Current (Max),A,108.25
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,85.75
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-56.0
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.13
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.17733
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94342
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97778
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,feeder,4,N Current (Min),A,5.62
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,feeder,4,N Current (Max),A,20.88
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,feeder,4,N Current (RMS),A,11.75
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,2.62
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.12
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,19.0
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.75
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,20.12
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.38
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.13
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-171.94
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.5
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91601
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.16756
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95309
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,feeder,3,N Current (Min),A,19.88
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,feeder,3,N Current (Max),A,30.0
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,feeder,3,N Current (RMS),A,24.62
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.12
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,25.75
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.38
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,3.0
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,21.5
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,34.88
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.88
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.44
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94531
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98291
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99149
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,feeder,2,N Current (Min),A,38.25
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,feeder,2,N Current (Max),A,99.88
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,feeder,2,N Current (RMS),A,67.75
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,26.62
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,52.62
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.38
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,65.5
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,120.5
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,82.75
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,61.38
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,140.0
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,102.0
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.56
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97736
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95587
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98691
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,feeder,1,N Current (Min),A,126.5
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,feeder,1,N Current (Max),A,63.88
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,30.62
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,63.25
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.88
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.25
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,57.38
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.75
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,79.0
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,163.38
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,99.75
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.53
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.73
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.33
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.36
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.67
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.39
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,79.0
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,busbar,,N Current (Min),A,149.38
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,busbar,,N Current (Max),A,295.12
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,193.75
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,busbar,,L3 Current (Min),A,128.25
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,busbar,,L3 Current (Max),A,196.12
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.12
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,busbar,,L2 Current (Min),A,111.62
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,busbar,,L2 Current (Max),A,170.38
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,busbar,,L1 Current (Min),A,274.88
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,busbar,,L1 Current (Max),A,427.25
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,323.38
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T20:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.44
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.43
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.38
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98264
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78698
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98944
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,feeder,5,N Current (Min),A,62.88
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,feeder,5,N Current (Max),A,92.5
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,feeder,5,N Current (RMS),A,76.38
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,feeder,5,L3 Current (Min),A,40.38
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,feeder,5,L3 Current (Max),A,76.0
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,55.25
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,feeder,5,L2 Current (Max),A,7.62
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,feeder,5,L1 Current (Min),A,64.75
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,feeder,5,L1 Current (Max),A,105.5
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,88.0
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-70.19
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.81
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.25
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.16799
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91153
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98264
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,feeder,4,N Current (Min),A,10.0
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,feeder,4,N Current (Max),A,22.25
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,feeder,4,N Current (RMS),A,13.38
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,5.75
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.12
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,15.12
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.75
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.0
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,17.62
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.12
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.56
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.94
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.19
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90671
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.23183
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97766
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,feeder,3,N Current (Min),A,20.5
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,feeder,3,N Current (Max),A,41.12
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,feeder,3,N Current (RMS),A,28.25
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.88
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,23.62
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.38
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,5.12
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,22.88
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,49.12
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.75
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.69
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9595
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99063
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98254
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,feeder,2,N Current (Min),A,39.25
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,feeder,2,N Current (Max),A,77.25
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,feeder,2,N Current (RMS),A,61.5
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,28.88
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,53.5
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.12
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,65.75
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,119.0
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,103.0
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,55.88
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,100.38
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,72.0
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
