Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97708
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94647
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97873
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,feeder,1,N Current (Min),A,87.62
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,feeder,1,N Current (Max),A,54.38
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,32.0
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,55.12
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.62
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.0
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,51.0
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,58.62
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,121.25
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,84.12
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.92
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.02
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.12
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.64
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.02
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.62
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,70.0
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,busbar,,N Current (Min),A,120.62
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,busbar,,N Current (Max),A,224.88
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,156.0
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,busbar,,L3 Current (Min),A,128.5
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,busbar,,L3 Current (Max),A,185.88
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,busbar,,L2 Current (Min),A,115.25
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,busbar,,L2 Current (Max),A,172.12
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,busbar,,L1 Current (Min),A,242.25
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,busbar,,L1 Current (Max),A,339.25
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,287.88
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T20:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.81
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.31
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.88
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99005
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78885
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99176
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,feeder,5,N Current (Min),A,64.25
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,feeder,5,N Current (Max),A,102.62
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,feeder,5,N Current (RMS),A,83.75
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,feeder,5,L3 Current (Min),A,42.62
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,feeder,5,L3 Current (Max),A,90.25
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,70.38
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,feeder,5,L2 Current (Max),A,5.25
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,feeder,5,L1 Current (Min),A,68.25
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,feeder,5,L1 Current (Max),A,110.0
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,91.38
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-61.75
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.5
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.19
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.2235
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93838
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99112
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,feeder,4,N Current (Min),A,11.0
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,feeder,4,N Current (Max),A,27.75
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,feeder,4,N Current (RMS),A,13.5
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.88
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.75
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,15.5
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.12
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,25.75
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.69
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.31
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.06
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90723
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.14522
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96976
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,feeder,3,N Current (Min),A,19.0
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,feeder,3,N Current (Max),A,35.5
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,feeder,3,N Current (RMS),A,24.88
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,36.62
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.88
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.0
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,21.75
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,40.12
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.81
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95767
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9787
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98764
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,feeder,2,N Current (Min),A,31.5
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,feeder,2,N Current (Max),A,76.25
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,feeder,2,N Current (RMS),A,48.12
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,36.88
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,56.62
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,55.38
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,102.62
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,73.12
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,63.75
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,112.25
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,81.38
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97842
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97885
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97824
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,feeder,1,N Current (Min),A,64.75
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,feeder,1,N Current (Max),A,43.88
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.75
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,57.38
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,36.88
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,79.0
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.12
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,64.0
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,98.25
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.12
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.14
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.44
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.5
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.75
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.53
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.94
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,72.0
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,busbar,,N Current (Min),A,133.25
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,busbar,,N Current (Max),A,203.38
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,161.25
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,busbar,,L3 Current (Min),A,137.0
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,busbar,,L3 Current (Max),A,214.0
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,busbar,,L2 Current (Min),A,121.38
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,busbar,,L2 Current (Max),A,183.38
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.88
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,busbar,,L1 Current (Min),A,254.62
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,busbar,,L1 Current (Max),A,343.0
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,293.75
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T20:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.75
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.81
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.62
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9874
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84228
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99246
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,feeder,5,N Current (Min),A,52.88
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,feeder,5,N Current (Max),A,104.75
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,feeder,5,N Current (RMS),A,69.75
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,feeder,5,L3 Current (Min),A,52.88
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,feeder,5,L3 Current (Max),A,76.75
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,61.75
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,feeder,5,L2 Current (Max),A,6.0
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,feeder,5,L1 Current (Min),A,56.75
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,feeder,5,L1 Current (Max),A,126.5
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,79.62
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-57.44
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.56
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.75
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.243
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92462
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99039
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,feeder,4,N Current (Min),A,12.5
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,feeder,4,N Current (Max),A,25.62
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,feeder,4,N Current (RMS),A,14.12
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.38
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.62
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,18.25
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,21.12
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.62
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.87
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-55.5
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.93
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94238
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.15859
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96423
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,feeder,3,N Current (Min),A,20.62
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,feeder,3,N Current (Max),A,36.5
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,feeder,3,N Current (RMS),A,26.25
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.25
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,36.88
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.12
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,4.5
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,20.88
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,41.25
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.62
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.13
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96606
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98297
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99075
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,feeder,2,N Current (Min),A,31.5
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,feeder,2,N Current (Max),A,69.62
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,feeder,2,N Current (RMS),A,51.5
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,37.38
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,64.62
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.88
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,58.88
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,104.0
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.88
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,75.38
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,107.5
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,91.75
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97443
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97479
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96924
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,feeder,1,N Current (Min),A,48.62
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,feeder,1,N Current (Max),A,35.88
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,31.75
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,62.62
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.25
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,36.12
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,74.0
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.62
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,51.75
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,87.0
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.88
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.08
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.38
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.06
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.2
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,68.0
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,busbar,,N Current (Min),A,115.88
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,busbar,,N Current (Max),A,190.62
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,146.75
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,busbar,,L3 Current (Min),A,150.12
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,busbar,,L3 Current (Max),A,202.62
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.75
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,busbar,,L2 Current (Min),A,108.0
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,busbar,,L2 Current (Max),A,164.38
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.75
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,busbar,,L1 Current (Min),A,247.62
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,busbar,,L1 Current (Max),A,338.12
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.0
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T19:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.5
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.56
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.56
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98669
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84607
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99155
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,feeder,5,N Current (Min),A,45.88
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,feeder,5,N Current (Max),A,80.62
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,feeder,5,N Current (RMS),A,61.5
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,feeder,5,L3 Current (Min),A,49.62
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,feeder,5,L3 Current (Max),A,87.25
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,64.75
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,feeder,5,L2 Current (Max),A,11.62
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,feeder,5,L1 Current (Min),A,36.62
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,feeder,5,L1 Current (Max),A,94.75
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,64.38
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-38.06
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.56
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.5
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.27019
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97055
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98532
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,feeder,4,N Current (Min),A,9.25
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,feeder,4,N Current (Max),A,21.5
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,feeder,4,N Current (RMS),A,16.5
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,3.88
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.75
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,20.38
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.62
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,6.75
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,18.0
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.56
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.5
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.87
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9353
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.27547
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97092
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,feeder,3,N Current (Min),A,21.0
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,feeder,3,N Current (Max),A,43.75
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,feeder,3,N Current (RMS),A,26.88
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.38
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,42.12
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.12
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,4.25
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,22.75
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,48.75
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.62
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.25
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96677
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98798
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98831
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,feeder,2,N Current (Min),A,32.88
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,feeder,2,N Current (Max),A,88.0
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,feeder,2,N Current (RMS),A,52.25
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,38.75
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,61.25
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.25
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,72.12
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,134.5
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,90.0
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,66.12
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,104.12
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,82.75
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.81
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.69
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96194
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96692
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97089
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,feeder,1,N Current (Min),A,68.0
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,feeder,1,N Current (Max),A,45.0
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.5
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,65.75
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.75
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.75
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,64.88
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,56.88
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,99.88
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.88
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.48
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.86
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.91
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,64.0
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,busbar,,N Current (Min),A,96.5
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,busbar,,N Current (Max),A,169.38
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,130.62
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,busbar,,L3 Current (Min),A,145.25
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,busbar,,L3 Current (Max),A,212.62
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.38
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,busbar,,L2 Current (Min),A,128.88
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,busbar,,L2 Current (Max),A,185.62
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,busbar,,L1 Current (Min),A,230.12
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,busbar,,L1 Current (Max),A,305.62
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.38
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T19:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.75
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.5
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.12
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9917
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79022
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99023
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,feeder,5,N Current (Min),A,49.75
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,feeder,5,N Current (Max),A,100.25
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,feeder,5,N Current (RMS),A,72.5
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,feeder,5,L3 Current (Min),A,51.25
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,feeder,5,L3 Current (Max),A,118.12
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,82.88
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,feeder,5,L2 Current (Max),A,9.12
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,feeder,5,L1 Current (Min),A,42.88
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,feeder,5,L1 Current (Max),A,78.38
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,58.88
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-72.62
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.81
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.69
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.19841
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93063
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97281
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
