Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,feeder,4,N Current (Min),A,9.25
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,feeder,4,N Current (Max),A,24.88
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,feeder,4,N Current (RMS),A,14.12
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,7.38
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.38
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,21.25
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,21.0
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.69
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.44
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.5
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94574
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.28804
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98093
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,feeder,3,N Current (Min),A,23.62
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,feeder,3,N Current (Max),A,54.5
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,feeder,3,N Current (RMS),A,35.0
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,46.62
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.62
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,7.25
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,25.25
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,58.5
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.69
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95483
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99036
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98859
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,feeder,2,N Current (Min),A,34.0
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,feeder,2,N Current (Max),A,109.12
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,feeder,2,N Current (RMS),A,65.25
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,31.12
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,54.62
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.38
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,74.12
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,158.38
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,105.62
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,65.5
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,100.12
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,76.5
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97607
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95834
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97855
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,feeder,1,N Current (Min),A,94.38
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,feeder,1,N Current (Max),A,57.38
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.5
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,69.25
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.38
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.38
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,53.38
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.62
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,71.62
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,126.88
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,88.62
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.16
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.44
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.31
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.7
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,66.0
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,busbar,,N Current (Min),A,96.0
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,busbar,,N Current (Max),A,195.25
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,131.75
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,busbar,,L3 Current (Min),A,147.75
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,busbar,,L3 Current (Max),A,225.0
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.75
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,busbar,,L2 Current (Min),A,122.0
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,busbar,,L2 Current (Max),A,213.5
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.75
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,busbar,,L1 Current (Min),A,245.25
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,busbar,,L1 Current (Max),A,317.5
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.62
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T19:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.06
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.94
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.38
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99222
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79113
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99026
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,feeder,5,N Current (Min),A,56.62
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,feeder,5,N Current (Max),A,96.12
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,feeder,5,N Current (RMS),A,73.38
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,feeder,5,L3 Current (Min),A,68.25
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,feeder,5,L3 Current (Max),A,107.25
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,84.0
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,feeder,5,L2 Current (Max),A,6.5
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,feeder,5,L1 Current (Min),A,51.62
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,feeder,5,L1 Current (Max),A,77.62
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,61.38
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-52.12
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.63
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.32
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.25823
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93396
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98318
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,feeder,4,N Current (Min),A,10.5
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,feeder,4,N Current (Max),A,32.12
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,feeder,4,N Current (RMS),A,17.38
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.62
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.88
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,18.5
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.12
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.88
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,32.12
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.75
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.37
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,15.37
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96289
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.25219
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97037
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,feeder,3,N Current (Min),A,23.12
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,feeder,3,N Current (Max),A,57.12
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,feeder,3,N Current (RMS),A,34.25
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.75
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,40.62
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,7.75
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,21.38
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,65.5
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.62
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.56
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95554
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98779
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98715
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,feeder,2,N Current (Min),A,42.5
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,feeder,2,N Current (Max),A,84.5
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,feeder,2,N Current (RMS),A,59.12
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,36.5
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,55.75
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.25
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,75.38
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,127.75
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,97.12
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,67.38
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,96.75
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,79.25
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.43
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98538
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97565
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98633
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,feeder,1,N Current (Min),A,94.25
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,feeder,1,N Current (Max),A,64.12
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,27.25
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,81.5
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.12
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,36.75
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,64.25
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.62
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,74.62
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,129.75
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,105.62
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.89
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.16
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.56
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,72.0
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,busbar,,N Current (Min),A,118.5
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,busbar,,N Current (Max),A,196.25
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,147.75
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,busbar,,L3 Current (Min),A,162.88
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,busbar,,L3 Current (Max),A,252.5
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.88
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,busbar,,L2 Current (Min),A,134.75
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,busbar,,L2 Current (Max),A,194.88
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,busbar,,L1 Current (Min),A,260.0
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,busbar,,L1 Current (Max),A,336.25
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,295.38
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T19:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.0
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.37
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.5
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99295
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79031
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9888
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,feeder,5,N Current (Min),A,62.88
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,feeder,5,N Current (Max),A,89.0
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,feeder,5,N Current (RMS),A,74.62
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,feeder,5,L3 Current (Min),A,69.75
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,feeder,5,L3 Current (Max),A,98.88
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,85.38
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,feeder,5,L2 Current (Max),A,10.0
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,feeder,5,L1 Current (Min),A,46.38
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,feeder,5,L1 Current (Max),A,80.38
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,61.88
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-51.44
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.75
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.56
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.24559
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94769
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98108
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,feeder,4,N Current (Min),A,10.5
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,feeder,4,N Current (Max),A,29.38
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,feeder,4,N Current (RMS),A,16.0
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,8.12
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.0
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,20.88
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.62
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.25
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,18.38
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.38
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.81
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.5
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.5
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93368
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.29937
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97504
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,feeder,3,N Current (Min),A,25.62
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,feeder,3,N Current (Max),A,46.88
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,feeder,3,N Current (RMS),A,31.62
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.12
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,35.88
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.62
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,4.75
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,22.62
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,56.25
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.62
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.94
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96423
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98648
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98935
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,feeder,2,N Current (Min),A,44.0
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,feeder,2,N Current (Max),A,79.0
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,feeder,2,N Current (RMS),A,60.25
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,37.12
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,58.38
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,64.62
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,123.0
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,94.12
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,81.38
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,124.25
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,93.0
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98758
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97705
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98898
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,feeder,1,N Current (Min),A,108.25
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,feeder,1,N Current (Max),A,72.0
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.5
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,95.0
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.38
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,34.75
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,70.25
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.25
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,101.75
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,157.62
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,118.5
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.7
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.95
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.89
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.14
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,78.0
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,busbar,,N Current (Min),A,121.88
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,busbar,,N Current (Max),A,227.75
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,162.5
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,busbar,,L3 Current (Min),A,169.38
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,busbar,,L3 Current (Max),A,256.62
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.62
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,busbar,,L2 Current (Min),A,130.62
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,busbar,,L2 Current (Max),A,196.75
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.38
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,busbar,,L1 Current (Min),A,284.12
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,busbar,,L1 Current (Max),A,369.88
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,320.25
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T19:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.56
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.69
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.31
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99411
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79098
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98697
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,feeder,5,N Current (Min),A,58.12
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,feeder,5,N Current (Max),A,101.38
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,feeder,5,N Current (RMS),A,78.75
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,feeder,5,L3 Current (Min),A,63.88
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,feeder,5,L3 Current (Max),A,112.88
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,88.88
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,feeder,5,L2 Current (Max),A,9.5
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,feeder,5,L1 Current (Min),A,45.5
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,feeder,5,L1 Current (Max),A,83.25
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,63.5
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-68.81
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.87
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.0
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.24923
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94702
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98483
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,feeder,4,N Current (Min),A,10.12
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,feeder,4,N Current (Max),A,29.75
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,feeder,4,N Current (RMS),A,16.12
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,7.62
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.5
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,27.38
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.25
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.75
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,26.75
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.38
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.44
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94571
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.30755
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97974
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,feeder,3,N Current (Min),A,20.88
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,feeder,3,N Current (Max),A,46.25
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,feeder,3,N Current (RMS),A,32.12
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.25
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,37.75
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.75
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,25.0
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,54.25
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.25
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96527
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98871
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99103
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,feeder,2,N Current (Min),A,40.0
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,feeder,2,N Current (Max),A,107.88
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,feeder,2,N Current (RMS),A,64.62
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,38.62
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,57.25
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.25
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,63.62
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,162.0
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,97.75
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,78.62
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,132.0
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,100.12
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99176
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97263
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9949
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,feeder,1,N Current (Min),A,129.38
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,feeder,1,N Current (Max),A,94.88
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,36.12
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,99.5
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.25
