Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,35.0
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,70.38
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,119.25
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,181.12
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,147.12
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.31
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.25
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.05
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.69
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.58
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,55.0
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,88.0
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,busbar,,N Current (Min),A,146.0
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,busbar,,N Current (Max),A,257.75
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,192.0
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,busbar,,L3 Current (Min),A,190.12
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,busbar,,L3 Current (Max),A,273.25
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.62
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,busbar,,L2 Current (Min),A,113.88
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,busbar,,L2 Current (Max),A,229.88
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.25
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,busbar,,L1 Current (Min),A,309.38
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,busbar,,L1 Current (Max),A,428.0
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,359.12
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T19:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.19
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.63
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.19
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99457
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82107
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9874
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,feeder,5,N Current (Min),A,67.88
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,feeder,5,N Current (Max),A,130.75
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,feeder,5,N Current (RMS),A,92.75
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,feeder,5,L3 Current (Min),A,77.88
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,feeder,5,L3 Current (Max),A,151.5
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,105.25
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,feeder,5,L2 Current (Max),A,5.88
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,feeder,5,L1 Current (Min),A,30.38
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,feeder,5,L1 Current (Max),A,86.12
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,62.62
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-83.87
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.44
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.0
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.21584
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95389
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98813
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,feeder,4,N Current (Min),A,9.62
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,feeder,4,N Current (Max),A,31.75
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,feeder,4,N Current (RMS),A,17.62
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,5.0
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.0
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,19.88
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.5
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,30.25
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.13
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.19
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.06
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95856
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.38738
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97766
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,feeder,3,N Current (Min),A,26.12
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,feeder,3,N Current (Max),A,44.25
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,feeder,3,N Current (RMS),A,34.12
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.0
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,36.38
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.38
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.88
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,28.12
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,52.88
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.38
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.19
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9747
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99707
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99197
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,feeder,2,N Current (Min),A,66.38
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,feeder,2,N Current (Max),A,115.0
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,feeder,2,N Current (RMS),A,91.0
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,39.75
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,56.88
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.62
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,114.5
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,182.0
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,150.38
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,89.5
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,124.88
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,103.12
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99176
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98489
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99509
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,feeder,1,N Current (Min),A,120.62
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,feeder,1,N Current (Max),A,85.88
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,34.75
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,104.88
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.12
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,45.25
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,79.38
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.5
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,112.5
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,184.88
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,146.25
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.78
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.95
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.48
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,60.0
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,56.0
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,89.0
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,busbar,,N Current (Min),A,108.38
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,busbar,,N Current (Max),A,215.12
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,149.62
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,busbar,,L3 Current (Min),A,206.5
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,busbar,,L3 Current (Max),A,295.5
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.88
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,busbar,,L2 Current (Min),A,187.12
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,busbar,,L2 Current (Max),A,261.0
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,busbar,,L1 Current (Min),A,316.25
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,busbar,,L1 Current (Max),A,422.88
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,364.75
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T18:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.62
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.62
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.0
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99466
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90085
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98251
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,feeder,5,N Current (Min),A,44.75
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,feeder,5,N Current (Max),A,128.12
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,feeder,5,N Current (RMS),A,80.88
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,feeder,5,L3 Current (Min),A,57.88
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,feeder,5,L3 Current (Max),A,143.88
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,93.38
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,feeder,5,L2 Current (Max),A,13.0
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.5
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,feeder,5,L1 Current (Min),A,34.25
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,feeder,5,L1 Current (Max),A,76.88
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,55.75
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-85.81
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.06
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.56
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.34017
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98117
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98514
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,feeder,4,N Current (Min),A,9.88
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,feeder,4,N Current (Max),A,27.25
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,feeder,4,N Current (RMS),A,19.88
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,3.38
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.0
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,30.5
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.62
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,6.62
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,24.88
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.12
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.37
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,26.56
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96118
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.40133
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96979
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,feeder,3,N Current (Min),A,22.88
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,feeder,3,N Current (Max),A,47.12
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,feeder,3,N Current (RMS),A,34.75
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,23.25
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,38.12
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,3.0
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,19.62
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,57.38
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.75
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98184
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.996
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98819
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,feeder,2,N Current (Min),A,32.0
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,feeder,2,N Current (Max),A,134.5
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,feeder,2,N Current (RMS),A,80.5
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,40.38
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,99.75
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.62
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,103.62
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,193.5
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,147.38
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,72.88
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,104.25
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,87.62
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96628
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98056
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99347
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,feeder,1,N Current (Min),A,120.25
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,feeder,1,N Current (Max),A,91.0
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.0
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,51.5
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,45.0
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,73.88
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.88
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,101.75
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,164.62
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,131.5
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.44
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.44
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.3
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.11
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,53.0
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,56.0
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,80.0
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,busbar,,N Current (Min),A,96.12
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,busbar,,N Current (Max),A,174.0
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,133.5
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,busbar,,L3 Current (Min),A,180.12
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,busbar,,L3 Current (Max),A,259.0
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,busbar,,L2 Current (Min),A,184.25
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,busbar,,L2 Current (Max),A,271.5
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.12
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,busbar,,L1 Current (Min),A,287.0
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,busbar,,L1 Current (Max),A,365.0
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,328.5
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T18:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.19
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.56
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.13
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99423
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79098
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98264
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,feeder,5,N Current (Min),A,59.5
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,feeder,5,N Current (Max),A,90.38
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,feeder,5,N Current (RMS),A,74.12
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,feeder,5,L3 Current (Min),A,64.5
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,feeder,5,L3 Current (Max),A,98.75
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,79.38
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,feeder,5,L2 Current (Max),A,6.62
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,feeder,5,L1 Current (Min),A,31.75
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,feeder,5,L1 Current (Max),A,89.75
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,60.25
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-50.62
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.06
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.45351
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98132
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96887
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,feeder,4,N Current (Min),A,12.88
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,feeder,4,N Current (Max),A,31.0
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,feeder,4,N Current (RMS),A,21.62
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,5.12
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.0
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,32.38
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,6.12
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,19.62
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.62
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.37
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.31
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.44
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97049
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.3778
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94656
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,feeder,3,N Current (Min),A,25.75
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,feeder,3,N Current (Max),A,44.25
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,feeder,3,N Current (RMS),A,31.5
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.38
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,42.0
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.38
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,3.12
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,19.88
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,41.88
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.62
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9928
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99304
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98953
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,feeder,2,N Current (Min),A,24.62
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,feeder,2,N Current (Max),A,74.0
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,feeder,2,N Current (RMS),A,36.88
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,69.62
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,103.0
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,86.25
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,88.88
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,145.0
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,109.75
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,71.5
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,110.62
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,91.25
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.62
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97644
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97937
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99347
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,feeder,1,N Current (Min),A,126.38
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,feeder,1,N Current (Max),A,95.38
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.88
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,50.5
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.38
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,44.12
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,70.25
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.75
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,106.38
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,166.5
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,138.0
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.38
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.12
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.02
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.69
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,57.0
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,79.0
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,busbar,,N Current (Min),A,109.12
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,busbar,,N Current (Max),A,196.0
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,149.62
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,busbar,,L3 Current (Min),A,208.25
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,busbar,,L3 Current (Max),A,265.62
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.25
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,busbar,,L2 Current (Min),A,157.12
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,busbar,,L2 Current (Max),A,244.5
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.88
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,busbar,,L1 Current (Min),A,272.88
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,busbar,,L1 Current (Max),A,364.62
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,325.25
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T18:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.32
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.13
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.69
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99347
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79593
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97742
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,feeder,5,N Current (Min),A,59.25
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,feeder,5,N Current (Max),A,106.38
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,feeder,5,N Current (RMS),A,74.75
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,feeder,5,L3 Current (Min),A,61.38
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,feeder,5,L3 Current (Max),A,119.5
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,81.75
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,feeder,5,L2 Current (Max),A,6.12
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,feeder,5,L1 Current (Min),A,27.88
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,feeder,5,L1 Current (Max),A,79.5
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,52.38
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.75
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.56
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.31
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.45092
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99512
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97031
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,feeder,4,N Current (Min),A,27.62
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,feeder,4,N Current (Max),A,41.75
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,feeder,4,N Current (RMS),A,32.88
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.88
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,31.25
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,44.38
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.25
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
