Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,19.88
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.12
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.75
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.13
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.69
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95306
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.52465
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95532
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,feeder,3,N Current (Min),A,22.88
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,feeder,3,N Current (Max),A,48.75
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,feeder,3,N Current (RMS),A,31.75
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.62
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,48.38
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.25
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,4.25
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,21.88
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,51.25
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.75
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99197
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99554
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9895
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,feeder,2,N Current (Min),A,29.38
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,feeder,2,N Current (Max),A,134.88
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,feeder,2,N Current (RMS),A,68.5
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,64.25
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,99.62
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,82.12
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,101.62
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,206.88
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,146.88
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,62.88
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,138.75
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,88.25
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98404
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98196
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99286
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,feeder,1,N Current (Min),A,123.25
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,feeder,1,N Current (Max),A,96.62
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,23.75
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,73.62
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.88
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,42.62
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,81.25
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.88
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,122.0
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,167.0
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,144.88
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.67
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.39
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.95
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.34
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,58.0
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,59.0
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,79.0
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,busbar,,N Current (Min),A,85.88
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,busbar,,N Current (Max),A,172.88
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,123.25
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,busbar,,L3 Current (Min),A,193.12
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,busbar,,L3 Current (Max),A,277.62
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.75
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,busbar,,L2 Current (Min),A,179.5
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,busbar,,L2 Current (Max),A,314.88
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.25
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,busbar,,L1 Current (Min),A,279.38
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,busbar,,L1 Current (Max),A,371.88
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,325.0
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T18:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.88
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.94
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.31
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99265
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78738
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96548
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,feeder,5,N Current (Min),A,60.12
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,feeder,5,N Current (Max),A,100.62
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,feeder,5,N Current (RMS),A,77.38
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,feeder,5,L3 Current (Min),A,67.88
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,feeder,5,L3 Current (Max),A,113.62
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,86.25
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,feeder,5,L2 Current (Max),A,9.88
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,feeder,5,L1 Current (Min),A,26.0
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,feeder,5,L1 Current (Max),A,56.5
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,40.88
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-45.88
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.81
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.5
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.28896
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95615
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96258
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,feeder,4,N Current (Min),A,9.75
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,feeder,4,N Current (Max),A,28.62
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,feeder,4,N Current (RMS),A,14.62
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,7.75
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.38
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,31.75
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.88
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.62
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,14.5
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.69
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.25
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95941
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.41674
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97986
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,feeder,3,N Current (Min),A,25.0
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,feeder,3,N Current (Max),A,52.62
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,feeder,3,N Current (RMS),A,36.75
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.0
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,37.25
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.75
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,5.38
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,28.88
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,59.0
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.12
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98886
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99442
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99109
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,feeder,2,N Current (Min),A,24.5
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,feeder,2,N Current (Max),A,91.25
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,feeder,2,N Current (RMS),A,53.62
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,61.5
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,122.12
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,81.75
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,79.0
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,180.0
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,129.38
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,69.12
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,130.88
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,95.38
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.06
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.0
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99158
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98917
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99185
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,feeder,1,N Current (Min),A,110.38
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,feeder,1,N Current (Max),A,73.88
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,40.25
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,83.75
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.88
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,50.75
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,98.75
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.25
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,113.5
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,162.0
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,136.12
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.89
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.62
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.19
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.34
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,61.0
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,53.0
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,78.0
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,busbar,,N Current (Min),A,81.25
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,busbar,,N Current (Max),A,175.0
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,127.0
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,busbar,,L3 Current (Min),A,218.62
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,busbar,,L3 Current (Max),A,306.25
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,252.25
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,busbar,,L2 Current (Min),A,167.12
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,busbar,,L2 Current (Max),A,285.12
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.62
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,busbar,,L1 Current (Min),A,262.75
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,busbar,,L1 Current (Max),A,372.0
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,320.75
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T18:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.62
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.81
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.19
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99484
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78485
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95456
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,feeder,5,N Current (Min),A,67.38
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,feeder,5,N Current (Max),A,118.0
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,feeder,5,N Current (RMS),A,85.25
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,feeder,5,L3 Current (Min),A,74.12
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,feeder,5,L3 Current (Max),A,117.88
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,92.88
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,feeder,5,L2 Current (Max),A,9.75
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,feeder,5,L1 Current (Min),A,17.75
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,feeder,5,L1 Current (Max),A,62.75
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,34.62
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-37.31
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.69
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.62
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.39113
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9454
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95215
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,feeder,4,N Current (Min),A,10.88
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,feeder,4,N Current (Max),A,28.5
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,feeder,4,N Current (RMS),A,15.0
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,8.0
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.0
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,31.5
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.75
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,10.88
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.62
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,30.87
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98386
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.377
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97659
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,feeder,3,N Current (Min),A,23.12
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,feeder,3,N Current (Max),A,54.12
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,feeder,3,N Current (RMS),A,40.38
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,32.62
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,49.38
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.88
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,4.62
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,19.5
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,61.12
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.12
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98254
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99469
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98627
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,feeder,2,N Current (Min),A,38.75
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,feeder,2,N Current (Max),A,113.62
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,feeder,2,N Current (RMS),A,67.5
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,54.25
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,94.88
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,70.12
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,103.5
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,174.88
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,132.0
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,59.5
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,96.75
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.62
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9686
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98807
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98785
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,feeder,1,N Current (Min),A,86.88
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,feeder,1,N Current (Max),A,69.25
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.75
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,57.62
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.38
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,48.12
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,98.75
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,77.5
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,84.12
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,136.0
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,116.0
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.89
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.53
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.34
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.86
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,58.0
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,55.0
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,65.0
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,busbar,,N Current (Min),A,78.75
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,busbar,,N Current (Max),A,141.38
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,94.38
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,busbar,,L3 Current (Min),A,209.5
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,busbar,,L3 Current (Max),A,275.75
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.0
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,busbar,,L2 Current (Min),A,187.88
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,busbar,,L2 Current (Max),A,276.62
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.38
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,busbar,,L1 Current (Min),A,216.38
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,busbar,,L1 Current (Max),A,322.75
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.38
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T18:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.5
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.44
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.87
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99475
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78891
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95224
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,feeder,5,N Current (Min),A,63.38
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,feeder,5,N Current (Max),A,119.25
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,feeder,5,N Current (RMS),A,90.0
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,feeder,5,L3 Current (Min),A,69.5
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,feeder,5,L3 Current (Max),A,124.0
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,97.62
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,feeder,5,L2 Current (Max),A,6.0
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,feeder,5,L1 Current (Min),A,15.0
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,feeder,5,L1 Current (Max),A,55.5
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,35.88
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-50.38
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.19
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,15.63
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.37456
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96521
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94772
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,feeder,4,N Current (Min),A,9.12
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,feeder,4,N Current (Max),A,29.38
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,feeder,4,N Current (RMS),A,17.25
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.0
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.88
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,28.88
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,20.38
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.88
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.37
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.07
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97998
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.41753
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97406
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,feeder,3,N Current (Min),A,25.38
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,feeder,3,N Current (Max),A,58.12
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,feeder,3,N Current (RMS),A,38.88
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.88
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,59.38
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.25
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,4.12
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,20.62
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,58.5
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.25
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97992
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99591
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98395
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,feeder,2,N Current (Min),A,39.88
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,feeder,2,N Current (Max),A,135.25
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,feeder,2,N Current (RMS),A,77.75
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,45.38
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,97.38
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,62.88
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,99.25
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,184.0
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,141.12
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,42.75
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,96.25
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,75.88
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.94
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.12
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94943
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98898
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97958
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,feeder,1,N Current (Min),A,65.5
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,feeder,1,N Current (Max),A,49.62
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.12
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,39.88
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.62
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,51.12
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,85.0
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.88
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,61.25
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,99.38
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.62
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.14
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.92
