Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.55
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,55.0
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,56.0
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,56.0
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,busbar,,N Current (Min),A,80.62
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,busbar,,N Current (Max),A,133.12
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,88.75
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,busbar,,L3 Current (Min),A,174.62
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,busbar,,L3 Current (Max),A,263.88
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.88
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,busbar,,L2 Current (Min),A,181.88
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,busbar,,L2 Current (Max),A,286.0
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.75
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,busbar,,L1 Current (Min),A,188.12
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,busbar,,L1 Current (Max),A,271.0
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.88
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T17:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.06
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.5
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.94
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99585
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87875
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97641
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,feeder,5,N Current (Min),A,67.25
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,feeder,5,N Current (Max),A,104.38
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,feeder,5,N Current (RMS),A,84.88
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,feeder,5,L3 Current (Min),A,74.88
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,feeder,5,L3 Current (Max),A,115.38
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,93.88
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.5
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,feeder,5,L2 Current (Max),A,6.62
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,feeder,5,L1 Current (Min),A,26.12
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,feeder,5,L1 Current (Max),A,69.62
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,47.0
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-51.32
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.94
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.5
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.46551
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9884
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95129
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,feeder,4,N Current (Min),A,8.5
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,feeder,4,N Current (Max),A,32.12
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,feeder,4,N Current (RMS),A,20.5
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,5.62
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.38
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,34.0
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.88
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,12.25
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.38
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.12
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.75
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.19
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98688
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.42235
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97693
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,feeder,3,N Current (Min),A,37.5
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,feeder,3,N Current (Max),A,81.0
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,feeder,3,N Current (RMS),A,54.75
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,29.75
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,75.25
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,5.62
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,22.38
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,92.12
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.38
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98602
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99362
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96826
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,feeder,2,N Current (Min),A,26.5
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,feeder,2,N Current (Max),A,116.38
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,feeder,2,N Current (RMS),A,58.38
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,44.62
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,95.75
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.75
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,68.5
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,168.88
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,108.62
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,39.5
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,81.25
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.5
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.88
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97372
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98404
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98508
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,feeder,1,N Current (Min),A,69.38
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,feeder,1,N Current (Max),A,46.0
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.38
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,67.12
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.75
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,47.0
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,74.12
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,69.0
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,106.12
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,85.75
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.39
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.86
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.05
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.47
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,60.0
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,46.0
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,58.0
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,busbar,,N Current (Min),A,78.88
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,busbar,,N Current (Max),A,150.5
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,111.75
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,busbar,,L3 Current (Min),A,188.25
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,busbar,,L3 Current (Max),A,307.5
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.12
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,busbar,,L2 Current (Min),A,140.38
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,busbar,,L2 Current (Max),A,244.12
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,busbar,,L1 Current (Min),A,203.25
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,busbar,,L1 Current (Max),A,298.75
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.75
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T17:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.56
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.81
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.44
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99564
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81259
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97147
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,feeder,5,N Current (Min),A,58.38
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,feeder,5,N Current (Max),A,96.75
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,feeder,5,N Current (RMS),A,76.38
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,feeder,5,L3 Current (Min),A,62.62
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,feeder,5,L3 Current (Max),A,105.38
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,83.88
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,feeder,5,L2 Current (Max),A,11.62
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,feeder,5,L1 Current (Min),A,26.0
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,feeder,5,L1 Current (Max),A,63.12
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,41.75
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.38
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.19
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.19
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.41714
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99191
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96536
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,feeder,4,N Current (Min),A,10.0
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,feeder,4,N Current (Max),A,36.62
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,feeder,4,N Current (RMS),A,22.5
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.25
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,37.12
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.88
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,19.0
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.75
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.43
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,44.88
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98138
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.43908
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98087
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,feeder,3,N Current (Min),A,29.88
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,feeder,3,N Current (Max),A,81.5
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,feeder,3,N Current (RMS),A,47.0
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,22.88
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,53.62
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.12
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,3.88
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,22.88
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,96.38
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.12
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.5
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98688
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9935
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96982
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,feeder,2,N Current (Min),A,25.5
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,feeder,2,N Current (Max),A,87.0
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,feeder,2,N Current (RMS),A,50.5
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,50.88
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,72.25
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.62
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,62.75
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,142.5
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,103.12
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,42.38
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,80.5
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.12
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96381
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9823
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98523
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,feeder,1,N Current (Min),A,78.75
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,feeder,1,N Current (Max),A,56.5
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.5
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,52.12
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.12
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,42.38
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,81.62
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.38
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,69.25
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,110.75
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,92.0
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.33
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.64
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.56
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,52.0
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,59.0
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,busbar,,N Current (Min),A,78.38
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,busbar,,N Current (Max),A,140.88
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,96.0
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,busbar,,L3 Current (Min),A,183.25
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,busbar,,L3 Current (Max),A,252.25
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.25
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,busbar,,L2 Current (Min),A,140.38
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,busbar,,L2 Current (Max),A,231.5
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.62
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,busbar,,L1 Current (Min),A,200.75
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,busbar,,L1 Current (Max),A,295.5
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.38
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T17:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.75
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.87
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.13
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9957
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79144
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97302
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,feeder,5,N Current (Min),A,62.5
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,feeder,5,N Current (Max),A,98.75
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,feeder,5,N Current (RMS),A,74.5
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,feeder,5,L3 Current (Min),A,68.62
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,feeder,5,L3 Current (Max),A,107.75
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,81.25
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,feeder,5,L2 Current (Max),A,7.38
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,feeder,5,L1 Current (Min),A,19.38
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,feeder,5,L1 Current (Max),A,61.88
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,43.88
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-39.0
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.06
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.81
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.40188
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99286
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97333
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,feeder,4,N Current (Min),A,16.38
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,feeder,4,N Current (Max),A,42.0
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,feeder,4,N Current (RMS),A,27.5
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.38
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,17.38
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,37.75
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,18.0
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.87
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,35.13
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94192
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.5154
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98434
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,feeder,3,N Current (Min),A,22.62
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,feeder,3,N Current (Max),A,53.5
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,feeder,3,N Current (RMS),A,35.38
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.12
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,43.0
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.12
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,4.75
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,28.88
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,59.62
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99091
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99173
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98007
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,feeder,2,N Current (Min),A,24.12
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,feeder,2,N Current (Max),A,55.62
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,feeder,2,N Current (RMS),A,35.0
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,55.75
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,94.12
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,74.12
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,64.88
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,124.25
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,93.12
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,47.62
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,86.12
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.75
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96023
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98624
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97308
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,feeder,1,N Current (Min),A,67.62
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,feeder,1,N Current (Max),A,44.38
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,21.88
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,48.25
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.75
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,47.62
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,96.0
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.25
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,56.88
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,88.0
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.88
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.31
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.69
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.52
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,56.0
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,busbar,,N Current (Min),A,70.88
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,busbar,,N Current (Max),A,122.12
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,87.5
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,busbar,,L3 Current (Min),A,173.0
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,busbar,,L3 Current (Max),A,235.25
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.62
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,busbar,,L2 Current (Min),A,151.0
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,busbar,,L2 Current (Max),A,237.0
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.62
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,busbar,,L1 Current (Min),A,187.25
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,busbar,,L1 Current (Max),A,273.0
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.25
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T17:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.88
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.13
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.93
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99509
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79315
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91415
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,feeder,5,N Current (Min),A,52.62
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,feeder,5,N Current (Max),A,101.0
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,feeder,5,N Current (RMS),A,79.38
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,feeder,5,L3 Current (Min),A,57.88
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,feeder,5,L3 Current (Max),A,104.0
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,84.0
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.12
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,feeder,5,L2 Current (Max),A,6.88
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,feeder,5,L1 Current (Min),A,13.0
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,feeder,5,L1 Current (Max),A,44.25
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.88
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.25
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.06
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.69
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.40868
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98984
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90134
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,feeder,4,N Current (Min),A,10.5
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,feeder,4,N Current (Max),A,49.5
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,feeder,4,N Current (RMS),A,30.5
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,5.5
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.88
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,51.5
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.62
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.88
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,13.0
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.94
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.0
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
