Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96948
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.53008
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95682
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,feeder,3,N Current (Min),A,20.0
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,feeder,3,N Current (Max),A,42.88
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,feeder,3,N Current (RMS),A,27.12
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.0
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,43.62
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,4.38
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,20.5
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,40.88
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.25
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99097
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99567
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97394
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,feeder,2,N Current (Min),A,23.38
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,feeder,2,N Current (Max),A,118.75
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,feeder,2,N Current (RMS),A,61.5
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,50.62
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,114.12
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,78.12
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,69.5
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,184.5
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,122.88
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,39.25
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,81.12
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.25
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96616
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99145
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97366
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,feeder,1,N Current (Min),A,80.38
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,feeder,1,N Current (Max),A,49.5
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.0
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,45.75
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.25
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,65.62
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,119.5
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,84.5
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,56.75
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,87.25
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.12
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.67
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,59.0
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,busbar,,N Current (Min),A,71.75
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,busbar,,N Current (Max),A,136.5
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,94.5
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,busbar,,L3 Current (Min),A,171.62
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,busbar,,L3 Current (Max),A,249.88
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.12
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,busbar,,L2 Current (Min),A,171.88
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,busbar,,L2 Current (Max),A,307.62
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.38
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,busbar,,L1 Current (Min),A,157.62
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,busbar,,L1 Current (Max),A,221.12
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.62
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T17:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.25
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.5
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.81
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99481
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.7528
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92398
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,feeder,5,N Current (Min),A,50.5
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,feeder,5,N Current (Max),A,95.38
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,feeder,5,N Current (RMS),A,74.25
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,feeder,5,L3 Current (Min),A,54.75
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,feeder,5,L3 Current (Max),A,103.25
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,79.12
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.0
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,feeder,5,L2 Current (Max),A,11.62
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.5
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,feeder,5,L1 Current (Min),A,16.75
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,feeder,5,L1 Current (Max),A,46.38
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.38
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-34.13
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.0
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.25
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.4114
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94931
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92154
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,feeder,4,N Current (Min),A,8.0
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,feeder,4,N Current (Max),A,28.88
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,feeder,4,N Current (RMS),A,11.62
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,9.62
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.88
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,22.0
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.38
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,7.88
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.75
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.75
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.63
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98016
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.3543
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90723
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,feeder,3,N Current (Min),A,12.75
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,feeder,3,N Current (Max),A,50.25
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,feeder,3,N Current (RMS),A,32.88
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.62
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,50.12
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.38
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,4.75
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,35.38
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.62
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.25
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99368
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99319
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97754
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,feeder,2,N Current (Min),A,24.38
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,feeder,2,N Current (Max),A,107.62
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,feeder,2,N Current (RMS),A,52.88
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,72.38
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,121.0
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,89.38
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,63.38
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,167.62
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,117.12
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,39.38
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,84.88
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.38
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.94
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.94
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96518
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99048
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97525
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,feeder,1,N Current (Min),A,72.5
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,feeder,1,N Current (Max),A,48.88
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.38
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,44.88
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,50.62
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,111.38
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,79.62
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,61.88
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,95.25
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.75
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.42
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,55.0
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,busbar,,N Current (Min),A,70.62
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,busbar,,N Current (Max),A,145.5
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,92.88
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,busbar,,L3 Current (Min),A,192.5
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,busbar,,L3 Current (Max),A,268.0
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.75
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,busbar,,L2 Current (Min),A,138.12
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,busbar,,L2 Current (Max),A,286.12
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.25
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,busbar,,L1 Current (Min),A,152.25
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,busbar,,L1 Current (Max),A,223.0
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.25
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T17:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.88
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-52.19
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.37
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99683
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.61743
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95386
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,feeder,5,N Current (Min),A,62.62
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,feeder,5,N Current (Max),A,95.5
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,feeder,5,N Current (RMS),A,78.75
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,feeder,5,L3 Current (Min),A,69.62
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,feeder,5,L3 Current (Max),A,99.75
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,85.75
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.0
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,feeder,5,L2 Current (Max),A,8.0
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.12
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,feeder,5,L1 Current (Min),A,16.88
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,feeder,5,L1 Current (Max),A,70.75
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,33.25
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-59.5
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.13
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.5
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.31954
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90582
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90426
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,feeder,4,N Current (Min),A,6.5
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,feeder,4,N Current (Max),A,25.75
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,feeder,4,N Current (RMS),A,11.88
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,6.75
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.38
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,23.0
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.12
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,12.62
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.75
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.75
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.38
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.75
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94324
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.26296
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9014
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,feeder,3,N Current (Min),A,14.75
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,feeder,3,N Current (Max),A,34.62
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,feeder,3,N Current (RMS),A,22.38
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.25
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,35.25
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,4.25
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.25
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,26.0
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.13
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98917
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98541
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97586
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,feeder,2,N Current (Min),A,21.75
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,feeder,2,N Current (Max),A,54.12
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,feeder,2,N Current (RMS),A,30.62
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,47.5
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,93.38
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,67.5
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,60.12
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,113.5
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,79.38
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,40.5
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,107.75
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.5
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97024
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98715
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96756
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,feeder,1,N Current (Min),A,51.62
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,feeder,1,N Current (Max),A,33.38
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.62
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,48.62
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.25
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,49.25
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,82.25
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.62
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,48.0
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,81.25
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.25
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.08
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,busbar,,N Current (Min),A,70.62
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,busbar,,N Current (Max),A,151.62
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,94.38
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,busbar,,L3 Current (Min),A,177.75
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,busbar,,L3 Current (Max),A,241.38
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.38
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,busbar,,L2 Current (Min),A,126.38
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,busbar,,L2 Current (Max),A,182.0
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.62
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,busbar,,L1 Current (Min),A,143.38
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,busbar,,L1 Current (Max),A,254.88
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T16:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.94
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-44.12
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.94
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99564
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.73986
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95453
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,feeder,5,N Current (Min),A,49.75
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,feeder,5,N Current (Max),A,92.0
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,feeder,5,N Current (RMS),A,75.38
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,feeder,5,L3 Current (Min),A,50.88
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,feeder,5,L3 Current (Max),A,96.88
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,81.38
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.0
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,feeder,5,L2 Current (Max),A,6.38
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.12
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,feeder,5,L1 Current (Min),A,13.12
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,feeder,5,L1 Current (Max),A,58.0
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,31.62
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.44
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.69
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.81
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.34978
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96802
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91269
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,feeder,4,N Current (Min),A,13.38
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,feeder,4,N Current (Max),A,38.38
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,feeder,4,N Current (RMS),A,17.75
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.38
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.62
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,37.62
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.75
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,5.62
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.75
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.63
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.44
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.19
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93472
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.30309
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89343
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,feeder,3,N Current (Min),A,15.38
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,feeder,3,N Current (Max),A,25.62
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,feeder,3,N Current (RMS),A,18.12
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.88
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,23.5
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,4.38
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.5
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,22.62
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.25
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98959
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97955
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99011
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,feeder,2,N Current (Min),A,23.12
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,feeder,2,N Current (Max),A,71.62
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,feeder,2,N Current (RMS),A,39.5
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,59.38
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,94.38
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,73.38
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,38.75
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,95.25
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,70.38
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,84.62
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,130.62
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,96.88
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96728
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98734
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96979
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,feeder,1,N Current (Min),A,66.25
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,feeder,1,N Current (Max),A,33.25
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.0
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,49.38
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.88
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,47.75
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,76.62
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.38
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,48.12
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,102.25
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.38
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.3
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.25
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.92
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,51.0
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,busbar,,N Current (Min),A,74.5
