Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,busbar,,N Current (Max),A,145.5
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,95.88
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,busbar,,L3 Current (Min),A,174.25
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,busbar,,L3 Current (Max),A,244.38
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.62
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,busbar,,L2 Current (Min),A,122.0
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,busbar,,L2 Current (Max),A,173.12
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.25
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,busbar,,L1 Current (Min),A,178.25
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,busbar,,L1 Current (Max),A,252.62
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.88
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T16:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.25
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-28.5
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.75
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9957
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.76034
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94891
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,feeder,5,N Current (Min),A,52.25
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,feeder,5,N Current (Max),A,107.5
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,feeder,5,N Current (RMS),A,77.0
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,feeder,5,L3 Current (Min),A,61.12
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,feeder,5,L3 Current (Max),A,111.5
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,82.75
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,feeder,5,L2 Current (Max),A,8.25
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,feeder,5,L1 Current (Min),A,13.5
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,feeder,5,L1 Current (Max),A,43.12
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.5
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.62
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.81
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.44
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.42126
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98108
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94073
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,feeder,4,N Current (Min),A,10.25
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,feeder,4,N Current (Max),A,30.88
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,feeder,4,N Current (RMS),A,20.75
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,5.5
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.88
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,32.25
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.88
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,12.12
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.38
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.0
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.13
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.63
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97092
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.31316
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93732
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,feeder,3,N Current (Min),A,17.88
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,feeder,3,N Current (Max),A,41.0
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,feeder,3,N Current (RMS),A,24.12
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.0
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,42.75
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.38
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,4.12
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,14.38
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,32.12
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.88
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.69
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98773
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96811
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98083
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,feeder,2,N Current (Min),A,24.38
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,feeder,2,N Current (Max),A,75.25
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,feeder,2,N Current (RMS),A,45.12
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,60.62
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,99.0
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,72.75
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,39.0
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,89.12
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.25
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,45.38
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,120.75
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,83.62
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.0
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.06
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95474
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98743
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95966
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,feeder,1,N Current (Min),A,66.25
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,feeder,1,N Current (Max),A,36.62
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.5
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,45.75
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.62
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,44.38
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,80.62
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.25
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,48.12
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,101.0
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.25
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.64
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.44
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.48
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.89
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,busbar,,N Current (Min),A,74.25
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,busbar,,N Current (Max),A,132.38
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,102.5
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,busbar,,L3 Current (Min),A,172.25
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,busbar,,L3 Current (Max),A,244.88
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,busbar,,L2 Current (Min),A,113.25
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,busbar,,L2 Current (Max),A,166.62
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.62
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,busbar,,L1 Current (Min),A,144.88
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,busbar,,L1 Current (Max),A,279.5
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T16:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.25
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-46.25
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.06
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99612
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.60336
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94617
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,feeder,5,N Current (Min),A,51.0
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,feeder,5,N Current (Max),A,102.0
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,feeder,5,N Current (RMS),A,77.38
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,feeder,5,L3 Current (Min),A,57.62
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,feeder,5,L3 Current (Max),A,110.62
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,82.88
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,feeder,5,L2 Current (Max),A,5.25
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,feeder,5,L1 Current (Min),A,13.88
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,feeder,5,L1 Current (Max),A,43.38
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.38
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-59.81
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.69
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.06
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.31789
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96597
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93884
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,feeder,4,N Current (Min),A,8.88
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,feeder,4,N Current (Max),A,18.75
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,feeder,4,N Current (RMS),A,11.62
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.0
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.5
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,18.12
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.25
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.75
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,16.5
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.75
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.31
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.63
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.69
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97574
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.21932
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94775
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,feeder,3,N Current (Min),A,18.5
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,feeder,3,N Current (Max),A,33.75
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,feeder,3,N Current (RMS),A,24.75
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.5
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,34.75
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.88
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.75
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,14.75
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,35.25
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.12
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.94
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97827
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9577
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97055
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,feeder,2,N Current (Min),A,19.12
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,feeder,2,N Current (Max),A,39.38
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,feeder,2,N Current (RMS),A,25.38
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,39.38
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,73.88
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.88
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,39.88
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,86.38
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.38
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,39.62
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,82.62
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.75
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.94
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96301
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98395
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97974
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,feeder,1,N Current (Min),A,64.88
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,feeder,1,N Current (Max),A,46.0
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,21.75
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,52.5
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,46.25
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,71.0
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,55.88
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,99.62
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.25
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.44
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.02
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.08
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.62
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,busbar,,N Current (Min),A,67.0
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,busbar,,N Current (Max),A,138.62
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,99.12
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,busbar,,L3 Current (Min),A,146.75
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,busbar,,L3 Current (Max),A,223.75
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.75
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,busbar,,L2 Current (Min),A,103.5
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,busbar,,L2 Current (Max),A,155.5
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,busbar,,L1 Current (Min),A,159.62
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,busbar,,L1 Current (Max),A,225.88
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T16:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.44
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-48.69
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.69
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99084
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.59429
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91916
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,feeder,5,N Current (Min),A,34.75
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,feeder,5,N Current (Max),A,96.88
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,feeder,5,N Current (RMS),A,59.12
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,feeder,5,L3 Current (Min),A,46.0
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,feeder,5,L3 Current (Max),A,104.5
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,63.75
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,feeder,5,L2 Current (Max),A,14.88
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.12
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,feeder,5,L1 Current (Min),A,12.5
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,feeder,5,L1 Current (Max),A,44.38
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.75
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.0
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.75
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.31
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.31115
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98059
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92136
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,feeder,4,N Current (Min),A,9.25
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,feeder,4,N Current (Max),A,25.25
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,feeder,4,N Current (RMS),A,15.75
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,5.62
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.12
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,24.88
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,5.5
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.25
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,32.93
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.81
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9682
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.28795
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93222
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,feeder,3,N Current (Min),A,14.38
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,feeder,3,N Current (Max),A,39.62
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,feeder,3,N Current (RMS),A,24.12
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.25
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,39.62
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.38
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,4.38
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,14.38
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,40.62
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.75
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.87
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.13
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.31
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96951
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96893
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97269
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,feeder,2,N Current (Min),A,18.88
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,feeder,2,N Current (Max),A,49.12
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,feeder,2,N Current (RMS),A,27.38
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,38.5
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,67.62
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.5
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,47.62
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,86.25
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.62
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,38.5
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,104.62
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.88
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97546
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98181
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96631
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,feeder,1,N Current (Min),A,83.88
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,feeder,1,N Current (Max),A,39.62
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.75
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,42.5
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.12
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,43.0
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,65.38
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.75
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,51.38
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,114.62
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.0
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.59
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.86
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.06
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.48
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.02
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,busbar,,N Current (Min),A,61.0
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,busbar,,N Current (Max),A,129.62
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,85.88
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,busbar,,L3 Current (Min),A,141.62
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,busbar,,L3 Current (Max),A,212.5
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.62
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,busbar,,L2 Current (Min),A,112.0
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,busbar,,L2 Current (Max),A,157.75
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.12
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,busbar,,L1 Current (Min),A,127.0
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,busbar,,L1 Current (Max),A,255.38
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.25
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T16:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.87
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-58.31
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.81
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9873
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.54275
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9191
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,feeder,5,N Current (Min),A,33.0
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,feeder,5,N Current (Max),A,75.5
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,feeder,5,N Current (RMS),A,48.88
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,feeder,5,L3 Current (Min),A,35.62
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,feeder,5,L3 Current (Max),A,85.25
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,52.0
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,feeder,5,L2 Current (Max),A,6.5
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,feeder,5,L1 Current (Min),A,12.62
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,feeder,5,L1 Current (Max),A,44.25
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.25
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-46.44
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.56
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.5
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.36403
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98862
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94803
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,feeder,4,N Current (Min),A,16.88
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,feeder,4,N Current (Max),A,35.88
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,feeder,4,N Current (RMS),A,24.62
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.75
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,18.25
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,37.0
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.75
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.88
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,6.38
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.62
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.63
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.0
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.69
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90442
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.41164
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91699
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,feeder,3,N Current (Min),A,12.25
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,feeder,3,N Current (Max),A,28.75
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,feeder,3,N Current (RMS),A,18.38
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.38
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,27.5
