Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.75
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,5.0
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.5
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,28.12
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.12
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.94
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.44
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97671
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96915
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96493
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,feeder,2,N Current (Min),A,17.75
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,feeder,2,N Current (Max),A,39.88
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,feeder,2,N Current (RMS),A,24.25
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,45.75
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,80.0
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.5
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,50.38
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,74.12
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.25
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,31.62
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,77.0
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.62
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.56
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98227
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97784
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95218
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,feeder,1,N Current (Min),A,44.5
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,feeder,1,N Current (Max),A,25.75
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,26.62
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,50.5
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.62
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.75
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,60.12
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.38
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,42.62
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,62.25
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.62
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.3
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.8
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.47
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.69
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,busbar,,N Current (Min),A,57.38
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,busbar,,N Current (Max),A,115.38
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,73.88
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,busbar,,L3 Current (Min),A,131.12
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,busbar,,L3 Current (Max),A,193.5
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.38
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,busbar,,L2 Current (Min),A,107.12
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,busbar,,L2 Current (Max),A,163.25
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.88
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,busbar,,L1 Current (Min),A,122.75
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,busbar,,L1 Current (Max),A,178.38
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.62
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T16:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.56
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-53.12
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.12
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98483
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.60906
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87802
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,feeder,5,N Current (Min),A,34.0
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,feeder,5,N Current (Max),A,71.38
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,feeder,5,N Current (RMS),A,49.5
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,feeder,5,L3 Current (Min),A,32.38
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,feeder,5,L3 Current (Max),A,72.75
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,50.25
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,feeder,5,L2 Current (Max),A,5.25
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,feeder,5,L1 Current (Min),A,12.38
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,feeder,5,L1 Current (Max),A,37.88
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.12
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.69
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.44
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.19
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.24681
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97015
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91852
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,feeder,4,N Current (Min),A,9.38
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,feeder,4,N Current (Max),A,30.38
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,feeder,4,N Current (RMS),A,18.38
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,3.88
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.88
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,32.25
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.88
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,12.75
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.25
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.87
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.19
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.19
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8641
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.33968
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92007
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,feeder,3,N Current (Min),A,12.0
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,feeder,3,N Current (Max),A,25.25
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,feeder,3,N Current (RMS),A,15.25
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,24.25
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.62
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.62
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.25
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,30.38
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.38
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.25
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.25
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96323
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96197
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97662
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,feeder,2,N Current (Min),A,17.88
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,feeder,2,N Current (Max),A,40.62
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,feeder,2,N Current (RMS),A,26.12
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,33.5
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,91.0
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.75
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,44.62
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,73.88
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.0
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,41.0
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,77.38
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.25
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.13
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98688
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97711
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96103
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,feeder,1,N Current (Min),A,65.75
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,feeder,1,N Current (Max),A,35.25
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,33.25
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,56.25
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.62
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,35.0
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,55.25
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.25
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,44.0
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,98.88
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.88
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.7
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.02
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.09
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.97
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.05
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,busbar,,N Current (Min),A,58.5
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,busbar,,N Current (Max),A,127.0
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,82.88
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,busbar,,L3 Current (Min),A,118.62
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,busbar,,L3 Current (Max),A,199.88
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.12
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,busbar,,L2 Current (Min),A,94.25
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,busbar,,L2 Current (Max),A,145.12
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.12
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,busbar,,L1 Current (Min),A,118.12
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,busbar,,L1 Current (Max),A,208.88
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.12
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T15:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.81
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-46.12
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.94
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98535
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.62301
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94742
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,feeder,5,N Current (Min),A,35.25
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,feeder,5,N Current (Max),A,79.38
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,feeder,5,N Current (RMS),A,52.38
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,feeder,5,L3 Current (Min),A,29.88
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,feeder,5,L3 Current (Max),A,84.75
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,52.5
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,feeder,5,L2 Current (Max),A,7.0
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,feeder,5,L1 Current (Min),A,15.25
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,feeder,5,L1 Current (Max),A,58.25
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,34.88
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-70.25
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.44
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.87
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.13683
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94968
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91473
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,feeder,4,N Current (Min),A,7.5
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,feeder,4,N Current (Max),A,20.88
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,feeder,4,N Current (RMS),A,11.5
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,5.62
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.88
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,22.5
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.38
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.75
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,6.88
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.38
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.31
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.87
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.75
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88055
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.24532
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93484
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,feeder,3,N Current (Min),A,10.75
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,feeder,3,N Current (Max),A,25.38
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,feeder,3,N Current (RMS),A,14.25
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.62
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.5
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.25
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,4.38
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.38
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,28.0
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.25
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.63
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.37
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.19
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93713
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96045
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95056
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,feeder,2,N Current (Min),A,18.38
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,feeder,2,N Current (Max),A,54.12
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,feeder,2,N Current (RMS),A,31.25
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,29.0
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,43.75
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.88
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,39.38
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,84.88
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.62
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,30.5
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,64.5
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.38
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.25
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99054
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98639
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96405
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,feeder,1,N Current (Min),A,57.5
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,feeder,1,N Current (Max),A,36.62
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,28.75
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,60.0
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.75
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,84.0
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.88
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,47.12
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,93.12
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.38
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.5
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.14
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.45
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.12
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,busbar,,N Current (Min),A,58.0
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,busbar,,N Current (Max),A,118.12
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,77.12
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,busbar,,L3 Current (Min),A,107.25
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,busbar,,L3 Current (Max),A,179.38
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,busbar,,L2 Current (Min),A,96.88
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,busbar,,L2 Current (Max),A,153.12
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.12
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,busbar,,L1 Current (Min),A,139.0
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,busbar,,L1 Current (Max),A,204.75
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.75
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T15:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.81
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.87
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.31
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98767
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83719
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92026
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,feeder,5,N Current (Min),A,25.75
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,feeder,5,N Current (Max),A,95.12
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,feeder,5,N Current (RMS),A,50.12
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,feeder,5,L3 Current (Min),A,32.0
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,feeder,5,L3 Current (Max),A,97.25
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,53.25
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,feeder,5,L2 Current (Max),A,11.25
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.88
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,feeder,5,L1 Current (Min),A,12.0
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,feeder,5,L1 Current (Max),A,53.62
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.25
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-47.25
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.63
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.56
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.17394
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96847
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94275
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,feeder,4,N Current (Min),A,10.0
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,feeder,4,N Current (Max),A,20.25
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,feeder,4,N Current (RMS),A,13.0
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,6.38
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.12
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,18.25
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.75
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,7.5
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.56
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.56
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.31
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85626
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.28951
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95389
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,feeder,3,N Current (Min),A,11.25
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,feeder,3,N Current (Max),A,21.5
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,feeder,3,N Current (RMS),A,16.12
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,19.75
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.25
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,3.12
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,13.12
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,26.75
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.57
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.87
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.44
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93954
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97235
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94369
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,feeder,2,N Current (Min),A,21.62
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,feeder,2,N Current (Max),A,68.75
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,feeder,2,N Current (RMS),A,35.88
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,28.5
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,58.62
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.62
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,46.75
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,102.12
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.5
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.5
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,65.5
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.62
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.69
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97476
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98715
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95044
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,feeder,1,N Current (Min),A,48.12
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,feeder,1,N Current (Max),A,28.38
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,24.12
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,38.62
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.88
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,43.38
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,76.0
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.38
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,47.62
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,71.38
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.88
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.84
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.34
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.94
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.02
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.22
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.42
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,busbar,,N Current (Min),A,54.38
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,busbar,,N Current (Max),A,97.62
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,64.38
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,busbar,,L3 Current (Min),A,99.88
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,busbar,,L3 Current (Max),A,182.38
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.88
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,busbar,,L2 Current (Min),A,109.0
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,busbar,,L2 Current (Max),A,168.25
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.25
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,busbar,,L1 Current (Min),A,122.38
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,busbar,,L1 Current (Max),A,181.88
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.88
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,transformer,,Temperature,C,0.0
