Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-17T15:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.56
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-57.87
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.25
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98798
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.52468
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97479
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,feeder,5,N Current (Min),A,27.12
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,feeder,5,N Current (Max),A,65.38
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,feeder,5,N Current (RMS),A,42.75
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,feeder,5,L3 Current (Min),A,21.62
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,feeder,5,L3 Current (Max),A,70.5
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,40.0
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,feeder,5,L2 Current (Max),A,9.38
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,feeder,5,L1 Current (Min),A,21.5
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,feeder,5,L1 Current (Max),A,68.38
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,36.0
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-50.06
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.25
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,15.44
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.17275
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96298
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95608
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,feeder,4,N Current (Min),A,9.38
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,feeder,4,N Current (Max),A,21.75
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,feeder,4,N Current (RMS),A,11.88
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,7.38
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.25
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,18.12
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,14.62
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.75
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.44
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.44
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.06
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87564
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.27941
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97385
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,feeder,3,N Current (Min),A,11.12
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,feeder,3,N Current (Max),A,30.5
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,feeder,3,N Current (RMS),A,20.62
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.5
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.75
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,4.0
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.38
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,36.5
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.38
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.63
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.56
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.06
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94369
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97168
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90347
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,feeder,2,N Current (Min),A,23.12
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,feeder,2,N Current (Max),A,51.0
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,feeder,2,N Current (RMS),A,35.62
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.25
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,51.38
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,51.12
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,79.75
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.0
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,26.0
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,42.5
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.88
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.56
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.37
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96188
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98938
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95795
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,feeder,1,N Current (Min),A,54.25
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,feeder,1,N Current (Max),A,30.62
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,24.5
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,56.0
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.75
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,59.0
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,77.0
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.62
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,53.0
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,85.88
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.02
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.17
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.08
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.42
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.97
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.19
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,busbar,,N Current (Min),A,54.12
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,busbar,,N Current (Max),A,111.0
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,63.25
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,busbar,,L3 Current (Min),A,95.0
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,busbar,,L3 Current (Max),A,149.38
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.75
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,busbar,,L2 Current (Min),A,120.88
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,busbar,,L2 Current (Max),A,157.62
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.75
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,busbar,,L1 Current (Min),A,132.62
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,busbar,,L1 Current (Max),A,188.62
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.75
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T15:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.0
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-58.75
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.56
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98901
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.58004
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98138
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,feeder,5,N Current (Min),A,30.12
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,feeder,5,N Current (Max),A,63.12
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,feeder,5,N Current (RMS),A,44.75
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,feeder,5,L3 Current (Min),A,24.62
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,feeder,5,L3 Current (Max),A,66.75
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,42.5
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,feeder,5,L2 Current (Max),A,6.5
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,feeder,5,L1 Current (Min),A,29.75
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,feeder,5,L1 Current (Max),A,65.38
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,39.75
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-53.44
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.5
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.88
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.20174
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98584
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95685
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,feeder,4,N Current (Min),A,9.25
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,feeder,4,N Current (Max),A,19.75
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,feeder,4,N Current (RMS),A,14.88
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,5.38
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.12
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,19.88
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,16.0
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.25
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.75
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.25
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.75
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89587
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.24584
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92712
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,feeder,3,N Current (Min),A,11.38
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,feeder,3,N Current (Max),A,20.38
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,feeder,3,N Current (RMS),A,13.62
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.25
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,3.38
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.12
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,22.62
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.5
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.44
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.94
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92059
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96918
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90515
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,feeder,2,N Current (Min),A,22.75
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,feeder,2,N Current (Max),A,66.75
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,feeder,2,N Current (RMS),A,38.38
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,47.38
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,48.0
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,92.12
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.5
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,27.12
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,57.0
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.12
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.63
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.69
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95819
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97641
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95969
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,feeder,1,N Current (Min),A,44.25
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,feeder,1,N Current (Max),A,28.62
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.38
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,45.88
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,40.12
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,73.25
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,52.25
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,69.75
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.75
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.78
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.31
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.25
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.48
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.08
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.45
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,busbar,,N Current (Min),A,54.75
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,busbar,,N Current (Max),A,106.88
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,busbar,,L3 Current (Min),A,100.12
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,busbar,,L3 Current (Max),A,150.88
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,busbar,,L2 Current (Min),A,104.5
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,busbar,,L2 Current (Max),A,153.38
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.12
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,busbar,,L1 Current (Min),A,130.0
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,busbar,,L1 Current (Max),A,180.62
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.62
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T15:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.06
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-54.37
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.5
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97748
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.61291
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9848
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,feeder,5,N Current (Min),A,26.5
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,feeder,5,N Current (Max),A,74.75
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,feeder,5,N Current (RMS),A,44.5
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,feeder,5,L3 Current (Min),A,18.0
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,feeder,5,L3 Current (Max),A,80.5
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,41.88
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,feeder,5,L2 Current (Max),A,4.5
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,feeder,5,L1 Current (Min),A,24.38
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,feeder,5,L1 Current (Max),A,58.75
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,42.38
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-52.0
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.31
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.88
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.17394
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9473
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92419
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,feeder,4,N Current (Min),A,7.12
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,feeder,4,N Current (Max),A,25.38
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,feeder,4,N Current (RMS),A,11.38
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.0
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.38
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,21.25
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.62
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,18.38
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.88
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.63
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.31
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.37
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95117
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.21431
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96472
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,feeder,3,N Current (Min),A,13.88
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,feeder,3,N Current (Max),A,35.38
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,feeder,3,N Current (RMS),A,20.38
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.0
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,33.38
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.25
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,4.88
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.25
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,42.25
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.44
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.0
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93695
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98584
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94354
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,feeder,2,N Current (Min),A,27.62
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,feeder,2,N Current (Max),A,84.38
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,feeder,2,N Current (RMS),A,55.62
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.75
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,69.38
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,60.12
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,117.5
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,89.25
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,32.25
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,54.62
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.31
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.13
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95697
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97964
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98666
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,feeder,1,N Current (Min),A,83.62
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,feeder,1,N Current (Max),A,58.62
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,24.12
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,49.0
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,39.62
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,62.12
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,55.62
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,117.12
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,95.38
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.17
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.11
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.22
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.73
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.67
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.05
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,busbar,,N Current (Min),A,55.12
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,busbar,,N Current (Max),A,147.12
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,87.75
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,busbar,,L3 Current (Min),A,92.88
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,busbar,,L3 Current (Max),A,162.62
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,busbar,,L2 Current (Min),A,124.0
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,busbar,,L2 Current (Max),A,177.5
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,busbar,,L1 Current (Min),A,144.25
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,busbar,,L1 Current (Max),A,249.88
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.38
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T15:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.13
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-51.19
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.81
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97458
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.60958
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93964
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,feeder,5,N Current (Min),A,22.38
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,feeder,5,N Current (Max),A,57.75
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,feeder,5,N Current (RMS),A,35.38
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,feeder,5,L3 Current (Min),A,18.38
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,feeder,5,L3 Current (Max),A,59.75
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,35.12
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,feeder,5,L2 Current (Max),A,5.25
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,feeder,5,L1 Current (Min),A,15.25
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,feeder,5,L1 Current (Max),A,38.75
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.5
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-50.0
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.31
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,18.5
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.19307
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93326
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92609
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,feeder,4,N Current (Min),A,8.0
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,feeder,4,N Current (Max),A,21.25
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,feeder,4,N Current (RMS),A,10.88
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.38
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.25
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,21.38
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.25
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,8.38
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.12
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.37
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,29.56
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91186
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.18129
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94275
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,feeder,3,N Current (Min),A,10.88
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,feeder,3,N Current (Max),A,29.75
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,feeder,3,N Current (RMS),A,14.25
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,24.38
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.38
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,4.12
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,34.75
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.5
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
