Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.5
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94986
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98151
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93747
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,feeder,2,N Current (Min),A,24.62
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,feeder,2,N Current (Max),A,58.0
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,feeder,2,N Current (RMS),A,38.0
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.5
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,63.62
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.12
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,59.38
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,95.62
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.0
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,34.25
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,51.25
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.19
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92105
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98419
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98245
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,feeder,1,N Current (Min),A,77.88
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,feeder,1,N Current (Max),A,53.5
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,36.88
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,43.0
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,70.5
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.75
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,59.62
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,110.62
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,83.0
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.03
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.34
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.27
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.61
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.84
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.14
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,busbar,,N Current (Min),A,54.5
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,busbar,,N Current (Max),A,110.5
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,70.75
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,busbar,,L3 Current (Min),A,83.0
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,busbar,,L3 Current (Max),A,136.62
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,busbar,,L2 Current (Min),A,111.62
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,busbar,,L2 Current (Max),A,159.88
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.62
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,busbar,,L1 Current (Min),A,136.25
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,busbar,,L1 Current (Max),A,219.5
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T14:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.31
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-52.0
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.06
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9751
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.63067
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91937
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,feeder,5,N Current (Min),A,20.75
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,feeder,5,N Current (Max),A,60.75
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,feeder,5,N Current (RMS),A,35.0
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,feeder,5,L3 Current (Min),A,18.25
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,feeder,5,L3 Current (Max),A,61.12
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,34.25
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,feeder,5,L2 Current (Max),A,12.75
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,feeder,5,L1 Current (Min),A,13.88
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,feeder,5,L1 Current (Max),A,39.0
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.75
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-53.44
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.31
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,22.25
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.23577
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93851
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91589
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,feeder,4,N Current (Min),A,7.88
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,feeder,4,N Current (Max),A,33.12
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,feeder,4,N Current (RMS),A,11.38
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,9.38
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.25
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,17.12
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.75
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,17.25
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.25
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.25
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.93
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.25
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89343
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.19252
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93298
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,feeder,3,N Current (Min),A,9.75
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,feeder,3,N Current (Max),A,24.12
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,feeder,3,N Current (RMS),A,15.88
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.75
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.62
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,5.62
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.5
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,24.5
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.07
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96423
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96878
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94772
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,feeder,2,N Current (Min),A,18.75
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,feeder,2,N Current (Max),A,52.38
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,feeder,2,N Current (RMS),A,27.25
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,31.5
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,69.25
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.88
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,46.62
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,97.5
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.25
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,34.75
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,51.38
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.56
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91135
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97626
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95843
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,feeder,1,N Current (Min),A,77.0
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,feeder,1,N Current (Max),A,34.0
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,39.12
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.75
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.25
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,56.12
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.62
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.88
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,82.25
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.75
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.14
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.38
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.45
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.64
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.83
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.47
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,busbar,,N Current (Min),A,56.75
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,busbar,,N Current (Max),A,158.12
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,68.38
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,busbar,,L3 Current (Min),A,92.5
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,busbar,,L3 Current (Max),A,160.62
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.88
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,busbar,,L2 Current (Min),A,90.75
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,busbar,,L2 Current (Max),A,150.12
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.25
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,busbar,,L1 Current (Min),A,101.0
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,busbar,,L1 Current (Max),A,185.88
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.88
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T14:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.69
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-46.25
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.0
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98874
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80258
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92126
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,feeder,5,N Current (Min),A,24.88
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,feeder,5,N Current (Max),A,69.25
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,feeder,5,N Current (RMS),A,46.75
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,feeder,5,L3 Current (Min),A,20.5
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,feeder,5,L3 Current (Max),A,71.25
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,46.88
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,feeder,5,L2 Current (Max),A,4.75
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,feeder,5,L1 Current (Min),A,14.0
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,feeder,5,L1 Current (Max),A,44.25
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.38
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.56
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.5
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,18.69
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.19887
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8634
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9173
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,feeder,4,N Current (Min),A,8.25
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,feeder,4,N Current (Max),A,27.0
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,feeder,4,N Current (RMS),A,11.5
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,3.88
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.88
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,27.0
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,19.0
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.25
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.5
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.81
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.0
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88803
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.24013
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91531
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,feeder,3,N Current (Min),A,11.62
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,feeder,3,N Current (Max),A,24.75
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,feeder,3,N Current (RMS),A,15.88
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,23.25
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.75
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,4.88
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.62
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,30.12
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.25
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.19
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.69
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.37
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95181
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9794
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96216
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,feeder,2,N Current (Min),A,18.88
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,feeder,2,N Current (Max),A,71.62
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,feeder,2,N Current (RMS),A,43.0
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,29.12
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,56.0
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.75
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,41.0
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,105.0
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.12
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,31.75
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,52.5
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.38
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.81
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.25
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89096
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97763
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89065
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,feeder,1,N Current (Min),A,44.38
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,feeder,1,N Current (Max),A,27.75
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,29.38
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.25
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.5
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,66.5
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.25
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.0
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,47.12
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.16
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.34
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.17
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.36
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.14
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.44
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,busbar,,N Current (Min),A,54.75
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,busbar,,N Current (Max),A,103.25
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,64.25
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,busbar,,L3 Current (Min),A,91.75
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,busbar,,L3 Current (Max),A,153.62
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,busbar,,L2 Current (Min),A,98.25
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,busbar,,L2 Current (Max),A,177.12
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.88
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,busbar,,L1 Current (Min),A,94.75
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,busbar,,L1 Current (Max),A,151.62
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.25
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T14:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.12
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.0
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.31
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98645
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.63839
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95019
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,feeder,5,N Current (Min),A,30.25
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,feeder,5,N Current (Max),A,66.0
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,feeder,5,N Current (RMS),A,39.75
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,feeder,5,L3 Current (Min),A,29.88
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,feeder,5,L3 Current (Max),A,65.88
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,40.12
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,feeder,5,L2 Current (Max),A,8.25
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,feeder,5,L1 Current (Min),A,17.12
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,feeder,5,L1 Current (Max),A,37.25
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.12
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-72.0
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.19
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,15.19
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.2542
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86423
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94562
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,feeder,4,N Current (Min),A,7.62
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,feeder,4,N Current (Max),A,19.5
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,feeder,4,N Current (RMS),A,10.75
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.88
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.62
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,19.75
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.38
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,11.38
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.19
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-49.75
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.25
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92889
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.23302
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92013
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,feeder,3,N Current (Min),A,13.0
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,feeder,3,N Current (Max),A,33.88
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,feeder,3,N Current (RMS),A,20.5
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.88
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,32.12
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,4.12
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.88
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,26.75
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.13
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.19
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97043
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96811
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95221
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,feeder,2,N Current (Min),A,20.25
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,feeder,2,N Current (Max),A,60.0
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,feeder,2,N Current (RMS),A,33.38
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,37.25
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,72.88
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.38
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,51.25
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,97.25
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.5
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,33.12
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,78.0
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.25
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.75
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.25
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96329
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96707
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92996
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,feeder,1,N Current (Min),A,44.62
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,feeder,1,N Current (Max),A,22.0
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,42.62
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.88
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.12
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,62.0
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.25
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,20.62
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,46.62
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.38
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.94
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.23
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.36
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.86
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.19
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,busbar,,N Current (Min),A,56.38
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,busbar,,N Current (Max),A,100.88
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,busbar,,L3 Current (Min),A,110.0
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,busbar,,L3 Current (Max),A,171.75
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.62
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,busbar,,L2 Current (Min),A,86.38
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,busbar,,L2 Current (Max),A,139.88
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.62
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,busbar,,L1 Current (Min),A,95.88
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,busbar,,L1 Current (Max),A,163.38
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.38
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T14:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.62
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-60.81
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.87
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98099
