Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.53454
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96112
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,feeder,5,N Current (Min),A,21.88
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,feeder,5,N Current (Max),A,66.75
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,feeder,5,N Current (RMS),A,39.5
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,feeder,5,L3 Current (Min),A,15.88
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,feeder,5,L3 Current (Max),A,69.5
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,37.75
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,feeder,5,L2 Current (Max),A,5.38
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,feeder,5,L1 Current (Min),A,20.75
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,feeder,5,L1 Current (Max),A,47.12
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.88
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-68.12
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.62
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,14.94
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.28631
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94214
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94153
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,feeder,4,N Current (Min),A,7.75
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,feeder,4,N Current (Max),A,65.25
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,feeder,4,N Current (RMS),A,29.88
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.25
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.25
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,66.25
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.75
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.5
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,16.75
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.06
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.07
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.57
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83441
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.39324
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93091
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,feeder,3,N Current (Min),A,11.25
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,feeder,3,N Current (Max),A,31.25
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,feeder,3,N Current (RMS),A,15.88
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,29.38
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.38
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,3.5
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.62
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,24.38
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.38
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.81
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.0
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.25
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9689
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96704
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96518
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,feeder,2,N Current (Min),A,17.38
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,feeder,2,N Current (Max),A,67.38
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,feeder,2,N Current (RMS),A,36.0
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,34.62
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,59.12
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.12
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,47.5
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,96.25
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.88
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,29.88
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,72.38
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.5
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96973
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98202
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8934
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,feeder,1,N Current (Min),A,37.0
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,feeder,1,N Current (Max),A,24.75
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.75
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,52.25
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.88
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.12
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,57.88
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.25
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,23.62
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,39.75
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.88
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.22
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.8
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.27
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.08
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.25
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,busbar,,N Current (Min),A,55.25
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,busbar,,N Current (Max),A,116.38
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,71.88
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,busbar,,L3 Current (Min),A,104.5
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,busbar,,L3 Current (Max),A,163.25
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.12
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,busbar,,L2 Current (Min),A,100.5
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,busbar,,L2 Current (Max),A,197.75
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.25
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,busbar,,L1 Current (Min),A,100.0
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,busbar,,L1 Current (Max),A,154.25
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T14:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.56
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-49.31
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.69
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96994
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.59396
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9313
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,feeder,5,N Current (Min),A,21.12
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,feeder,5,N Current (Max),A,47.5
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,feeder,5,N Current (RMS),A,31.5
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,feeder,5,L3 Current (Min),A,16.75
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,feeder,5,L3 Current (Max),A,48.25
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.0
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,feeder,5,L2 Current (Max),A,4.88
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,feeder,5,L1 Current (Min),A,14.25
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,feeder,5,L1 Current (Max),A,44.38
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.25
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,16.5
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.44
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,12.81
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.50433
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9989
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95801
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,feeder,4,N Current (Min),A,56.88
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,feeder,4,N Current (Max),A,70.38
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,feeder,4,N Current (RMS),A,62.0
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.38
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,57.5
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,70.0
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,63.12
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,18.88
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.62
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.94
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.19
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.56
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.944
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.60507
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96243
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,feeder,3,N Current (Min),A,15.75
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,feeder,3,N Current (Max),A,37.88
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,feeder,3,N Current (RMS),A,26.38
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.25
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,36.38
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.12
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.38
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.38
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,41.88
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.38
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.75
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.5
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9386
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90216
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96524
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,feeder,2,N Current (Min),A,16.38
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,feeder,2,N Current (Max),A,47.38
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,feeder,2,N Current (RMS),A,28.12
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.62
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,61.0
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.88
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,68.5
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.62
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,25.88
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,61.38
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.13
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.31
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95306
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97269
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94052
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,feeder,1,N Current (Min),A,38.88
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,feeder,1,N Current (Max),A,24.88
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,41.25
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.25
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,66.62
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.25
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,65.0
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.56
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.55
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.23
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.56
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.89
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.33
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,busbar,,N Current (Min),A,52.75
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,busbar,,N Current (Max),A,93.75
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,64.88
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,busbar,,L3 Current (Min),A,85.5
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,busbar,,L3 Current (Max),A,137.25
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.25
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,busbar,,L2 Current (Min),A,112.12
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,busbar,,L2 Current (Max),A,165.5
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.62
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,busbar,,L1 Current (Min),A,100.62
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,busbar,,L1 Current (Max),A,182.75
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.62
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T14:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.75
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-47.0
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-23.62
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98352
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.61306
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91589
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,feeder,5,N Current (Min),A,24.38
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,feeder,5,N Current (Max),A,48.5
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,feeder,5,N Current (RMS),A,36.5
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,feeder,5,L3 Current (Min),A,22.38
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,feeder,5,L3 Current (Max),A,49.25
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,36.88
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,feeder,5,L2 Current (Max),A,4.25
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,feeder,5,L1 Current (Min),A,13.62
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,feeder,5,L1 Current (Max),A,36.88
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.12
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,34.0
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.12
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.81
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.36199
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9935
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97137
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,feeder,4,N Current (Min),A,17.38
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,feeder,4,N Current (Max),A,66.88
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,feeder,4,N Current (RMS),A,26.5
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,3.88
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,18.0
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,68.38
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.5
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,7.88
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.38
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.31
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.44
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.75
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95624
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.39068
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97333
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,feeder,3,N Current (Min),A,18.0
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,feeder,3,N Current (Max),A,40.0
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,feeder,3,N Current (RMS),A,29.62
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,39.88
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.88
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.75
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.75
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,46.12
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.25
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.94
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.25
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.75
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91974
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90005
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97964
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,feeder,2,N Current (Min),A,17.62
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,feeder,2,N Current (Max),A,58.5
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,feeder,2,N Current (RMS),A,34.88
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.12
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,54.0
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,27.62
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,49.75
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.25
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,33.25
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,82.12
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.62
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.06
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.5
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95419
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95908
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95486
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,feeder,1,N Current (Min),A,54.5
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,feeder,1,N Current (Max),A,28.38
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,32.0
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.88
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.62
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,56.38
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.25
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.38
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,69.25
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.88
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.45
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.58
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.0
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.05
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.39
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,busbar,,N Current (Min),A,52.88
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,busbar,,N Current (Max),A,131.5
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,83.38
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,busbar,,L3 Current (Min),A,89.88
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,busbar,,L3 Current (Max),A,150.0
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,busbar,,L2 Current (Min),A,68.62
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,busbar,,L2 Current (Max),A,153.5
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.75
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,busbar,,L1 Current (Min),A,112.38
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,busbar,,L1 Current (Max),A,208.88
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.12
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T13:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.88
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-52.38
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.63
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9863
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.621
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90103
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,feeder,5,N Current (Min),A,26.88
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,feeder,5,N Current (Max),A,58.62
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,feeder,5,N Current (RMS),A,41.12
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,feeder,5,L3 Current (Min),A,29.25
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,feeder,5,L3 Current (Max),A,59.88
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,42.12
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,feeder,5,L2 Current (Max),A,14.0
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.12
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,feeder,5,L1 Current (Min),A,8.62
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,feeder,5,L1 Current (Max),A,33.88
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.88
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,23.75
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.44
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.94
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.34926
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99408
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96793
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,feeder,4,N Current (Min),A,18.12
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,feeder,4,N Current (Max),A,37.75
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,feeder,4,N Current (RMS),A,27.38
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,8.75
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,18.88
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,39.12
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.25
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.75
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,9.75
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.75
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,23.5
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.69
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93082
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.39272
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96573
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,feeder,3,N Current (Min),A,14.75
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,feeder,3,N Current (Max),A,37.38
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,feeder,3,N Current (RMS),A,25.38
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,33.0
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.75
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,4.75
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.5
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,41.12
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.13
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.75
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92636
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9249
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96719
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,feeder,2,N Current (Min),A,17.0
