Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,feeder,2,N Current (Max),A,53.88
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,feeder,2,N Current (RMS),A,28.75
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.0
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,63.38
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.75
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.88
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,69.12
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.75
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,35.5
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,73.88
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.62
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9606
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98328
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97281
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,feeder,1,N Current (Min),A,56.25
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,feeder,1,N Current (Max),A,34.75
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.5
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,38.5
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.88
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,37.75
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,62.38
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.62
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,40.75
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,79.25
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.25
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.61
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.78
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.05
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.0
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.2
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,busbar,,N Current (Min),A,53.75
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,busbar,,N Current (Max),A,142.62
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,74.38
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,busbar,,L3 Current (Min),A,83.88
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,busbar,,L3 Current (Max),A,154.62
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.88
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,busbar,,L2 Current (Min),A,92.88
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,busbar,,L2 Current (Max),A,154.25
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.75
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,busbar,,L1 Current (Min),A,126.0
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,busbar,,L1 Current (Max),A,191.62
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.88
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T13:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.25
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-47.94
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-24.94
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98868
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.71456
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90939
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,feeder,5,N Current (Min),A,32.12
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,feeder,5,N Current (Max),A,61.75
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,feeder,5,N Current (RMS),A,42.5
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,feeder,5,L3 Current (Min),A,31.25
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,feeder,5,L3 Current (Max),A,63.62
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,42.62
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,feeder,5,L2 Current (Max),A,11.5
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,feeder,5,L1 Current (Min),A,15.0
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,feeder,5,L1 Current (Max),A,37.25
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.75
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.63
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.19
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,17.19
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.42257
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98911
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96014
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,feeder,4,N Current (Min),A,14.62
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,feeder,4,N Current (Max),A,46.5
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,feeder,4,N Current (RMS),A,27.25
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,8.38
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.88
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,47.12
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.38
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.38
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,20.38
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.25
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.63
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,24.06
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.37
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97498
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.40636
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97556
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,feeder,3,N Current (Min),A,18.38
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,feeder,3,N Current (Max),A,48.38
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,feeder,3,N Current (RMS),A,33.12
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.25
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,47.38
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,6.5
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,14.38
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,53.62
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.12
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.0
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.0
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.44
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96197
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94907
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96432
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,feeder,2,N Current (Min),A,16.38
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,feeder,2,N Current (Max),A,37.38
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,feeder,2,N Current (RMS),A,21.75
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,65.62
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.38
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,28.0
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,60.62
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.88
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,36.25
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,55.5
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.62
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.63
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98141
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98019
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97391
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,feeder,1,N Current (Min),A,65.0
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,feeder,1,N Current (Max),A,27.38
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,24.62
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,55.75
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,38.12
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,69.25
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.88
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.0
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,84.5
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.38
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.94
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.5
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.47
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.7
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.67
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.17
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,busbar,,N Current (Min),A,54.75
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,busbar,,N Current (Max),A,164.88
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,75.88
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,busbar,,L3 Current (Min),A,116.38
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,busbar,,L3 Current (Max),A,194.5
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.62
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,busbar,,L2 Current (Min),A,90.0
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,busbar,,L2 Current (Max),A,146.38
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.38
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,busbar,,L1 Current (Min),A,129.88
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,busbar,,L1 Current (Max),A,210.88
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.88
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T13:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.38
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-31.81
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.94
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98886
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.69741
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88003
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,feeder,5,N Current (Min),A,28.38
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,feeder,5,N Current (Max),A,65.25
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,feeder,5,N Current (RMS),A,44.38
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,feeder,5,L3 Current (Min),A,27.88
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,feeder,5,L3 Current (Max),A,60.25
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,44.25
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,feeder,5,L2 Current (Max),A,11.0
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,feeder,5,L1 Current (Min),A,10.62
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,feeder,5,L1 Current (Max),A,41.62
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.75
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,65.69
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.37
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.5
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.44082
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98065
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96988
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,feeder,4,N Current (Min),A,9.88
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,feeder,4,N Current (Max),A,34.75
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,feeder,4,N Current (RMS),A,23.0
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,7.75
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.88
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,36.5
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.88
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.12
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,22.12
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.88
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,23.25
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.81
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96399
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.4005
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97409
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,feeder,3,N Current (Min),A,18.0
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,feeder,3,N Current (Max),A,45.38
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,feeder,3,N Current (RMS),A,31.5
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.38
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,45.62
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.38
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,5.62
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,14.75
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,48.5
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.12
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.69
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.5
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.44
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98224
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96704
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94846
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,feeder,2,N Current (Min),A,18.0
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,feeder,2,N Current (Max),A,67.0
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,feeder,2,N Current (RMS),A,36.38
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,36.0
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,100.62
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.88
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,26.75
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,76.88
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.38
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,35.12
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,49.12
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.12
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98584
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98654
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97784
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,feeder,1,N Current (Min),A,66.75
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,feeder,1,N Current (Max),A,30.5
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,23.38
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,55.25
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,36.88
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,85.38
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,39.75
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,103.38
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.12
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.59
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.84
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.02
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.39
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.7
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.95
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,busbar,,N Current (Min),A,58.25
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,busbar,,N Current (Max),A,152.62
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,82.12
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,busbar,,L3 Current (Min),A,127.5
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,busbar,,L3 Current (Max),A,223.0
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.75
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,busbar,,L2 Current (Min),A,91.5
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,busbar,,L2 Current (Max),A,164.38
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.75
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,busbar,,L1 Current (Min),A,117.38
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,busbar,,L1 Current (Max),A,211.88
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.88
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T13:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.69
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-54.56
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.06
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98569
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.53487
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9458
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,feeder,5,N Current (Min),A,31.0
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,feeder,5,N Current (Max),A,63.88
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,feeder,5,N Current (RMS),A,41.62
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,feeder,5,L3 Current (Min),A,31.0
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,feeder,5,L3 Current (Max),A,66.38
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,41.25
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,feeder,5,L2 Current (Max),A,6.25
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,feeder,5,L1 Current (Min),A,14.25
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,feeder,5,L1 Current (Max),A,55.38
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,28.38
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.56
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.25
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.06
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.42943
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98309
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96991
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,feeder,4,N Current (Min),A,10.0
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,feeder,4,N Current (Max),A,35.75
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,feeder,4,N Current (RMS),A,24.88
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.88
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,37.25
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.62
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,11.5
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.75
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.37
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.87
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.94
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97647
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.38927
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96802
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,feeder,3,N Current (Min),A,23.12
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,feeder,3,N Current (Max),A,45.38
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,feeder,3,N Current (RMS),A,30.62
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.75
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,40.0
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.38
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,3.38
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.5
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,45.5
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.12
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.37
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.37
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94318
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95486
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93912
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,feeder,2,N Current (Min),A,18.75
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,feeder,2,N Current (Max),A,46.25
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,feeder,2,N Current (RMS),A,26.88
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.5
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,77.38
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.38
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,69.5
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.62
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,32.0
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,52.12
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.25
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94943
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98254
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97671
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,feeder,1,N Current (Min),A,62.12
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,feeder,1,N Current (Max),A,36.88
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.25
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,45.12
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.25
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,33.75
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,74.0
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,39.25
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,91.75
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.62
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.64
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.86
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.45
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.89
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.2
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.7
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,busbar,,N Current (Min),A,57.88
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,busbar,,N Current (Max),A,126.25
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,74.12
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,busbar,,L3 Current (Min),A,105.0
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,busbar,,L3 Current (Max),A,203.5
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.62
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,busbar,,L2 Current (Min),A,89.5
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,busbar,,L2 Current (Max),A,160.75
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.62
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,busbar,,L1 Current (Min),A,126.88
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,busbar,,L1 Current (Max),A,205.12
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.62
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T13:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.44
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-55.56
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.81
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99286
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.5267
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90561
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,feeder,5,N Current (Min),A,37.5
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,feeder,5,N Current (Max),A,67.88
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,feeder,5,N Current (RMS),A,50.25
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,feeder,5,L3 Current (Min),A,38.25
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,feeder,5,L3 Current (Max),A,69.5
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,50.38
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
