Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,feeder,5,L2 Current (Max),A,5.88
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,feeder,5,L1 Current (Min),A,10.25
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,feeder,5,L1 Current (Max),A,42.75
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.38
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.13
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.75
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.0
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.3792
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95151
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98288
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,feeder,4,N Current (Min),A,7.25
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,feeder,4,N Current (Max),A,28.25
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,feeder,4,N Current (RMS),A,14.88
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.75
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.25
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,29.88
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.38
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,17.25
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.38
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.44
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,15.69
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.5
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9761
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.3044
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97998
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,feeder,3,N Current (Min),A,23.62
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,feeder,3,N Current (Max),A,49.25
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,feeder,3,N Current (RMS),A,34.38
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,22.25
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,45.75
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.38
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,2.38
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.25
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,54.0
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.75
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.19
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.57
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.56
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95303
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93878
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91162
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,feeder,2,N Current (Min),A,18.5
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,feeder,2,N Current (Max),A,45.88
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,feeder,2,N Current (RMS),A,29.0
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,74.75
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.5
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.25
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,56.75
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.25
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,25.88
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,46.88
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.38
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.69
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94006
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97024
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97702
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,feeder,1,N Current (Min),A,55.5
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,feeder,1,N Current (Max),A,39.62
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,37.38
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.62
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.5
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,60.5
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.62
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,44.38
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,78.75
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.62
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.31
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.12
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.72
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.58
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.16
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,busbar,,N Current (Min),A,63.88
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,busbar,,N Current (Max),A,117.38
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,91.0
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,busbar,,L3 Current (Min),A,111.25
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,busbar,,L3 Current (Max),A,195.38
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.12
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,busbar,,L2 Current (Min),A,70.5
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,busbar,,L2 Current (Max),A,121.75
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,busbar,,L1 Current (Min),A,131.62
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,busbar,,L1 Current (Max),A,200.5
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T13:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.12
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-51.75
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.44
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99326
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.52959
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88498
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,feeder,5,N Current (Min),A,38.12
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,feeder,5,N Current (Max),A,71.25
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,feeder,5,N Current (RMS),A,48.62
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,feeder,5,L3 Current (Min),A,37.75
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,feeder,5,L3 Current (Max),A,72.62
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,48.88
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,feeder,5,L2 Current (Max),A,5.62
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,feeder,5,L1 Current (Min),A,10.5
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,feeder,5,L1 Current (Max),A,34.12
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.25
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.87
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.56
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.37
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.34914
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96667
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9761
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,feeder,4,N Current (Min),A,6.75
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,feeder,4,N Current (Max),A,17.62
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,feeder,4,N Current (RMS),A,9.12
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.75
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,19.88
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.25
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.5
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,8.12
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.88
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.62
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,65.0
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97812
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.24559
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98407
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,feeder,3,N Current (Min),A,26.12
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,feeder,3,N Current (Max),A,67.62
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,feeder,3,N Current (RMS),A,40.12
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.25
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,73.62
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.12
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,3.62
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,27.12
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,52.25
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.62
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.25
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.12
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83239
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87225
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89148
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,feeder,2,N Current (Min),A,21.12
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,feeder,2,N Current (Max),A,43.38
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,feeder,2,N Current (RMS),A,27.5
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.38
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,65.25
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.75
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.12
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,60.38
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,40.0
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.88
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.0
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89859
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97601
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97421
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,feeder,1,N Current (Min),A,61.62
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,feeder,1,N Current (Max),A,40.12
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,35.0
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.88
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,29.25
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,65.5
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.38
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,45.38
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,87.75
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.38
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.53
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.05
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.81
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.14
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.59
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.98
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,busbar,,N Current (Min),A,65.38
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,busbar,,N Current (Max),A,134.75
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,86.75
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,busbar,,L3 Current (Min),A,88.12
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,busbar,,L3 Current (Max),A,182.5
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.25
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,busbar,,L2 Current (Min),A,73.75
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,busbar,,L2 Current (Max),A,128.25
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.12
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,busbar,,L1 Current (Min),A,128.5
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,busbar,,L1 Current (Max),A,186.0
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.75
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T12:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.44
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-61.0
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.5
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99335
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.65447
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96378
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,feeder,5,N Current (Min),A,32.0
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,feeder,5,N Current (Max),A,66.5
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,feeder,5,N Current (RMS),A,45.0
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,feeder,5,L3 Current (Min),A,30.88
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,feeder,5,L3 Current (Max),A,69.25
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,49.0
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,feeder,5,L2 Current (Max),A,10.25
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.38
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,feeder,5,L1 Current (Min),A,17.62
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,feeder,5,L1 Current (Max),A,49.5
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.62
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.94
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.06
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.88
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.33053
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95645
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98038
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,feeder,4,N Current (Min),A,6.5
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,feeder,4,N Current (Max),A,22.12
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,feeder,4,N Current (RMS),A,10.25
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,6.38
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,15.0
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.12
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,9.88
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.75
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,45.69
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.5
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97156
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.23241
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9762
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,feeder,3,N Current (Min),A,19.38
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,feeder,3,N Current (Max),A,54.25
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,feeder,3,N Current (RMS),A,33.5
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.12
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,58.62
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.88
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,4.5
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,22.12
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,52.75
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.63
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.69
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.37
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8912
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80359
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90173
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,feeder,2,N Current (Min),A,19.62
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,feeder,2,N Current (Max),A,36.38
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,feeder,2,N Current (RMS),A,25.38
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.12
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,42.38
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.38
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.88
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,34.12
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.25
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,49.38
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.88
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.19
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.19
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91891
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9714
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95966
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,feeder,1,N Current (Min),A,52.25
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,feeder,1,N Current (Max),A,29.62
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.88
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,34.38
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.75
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,59.88
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.12
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.12
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,77.62
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.62
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.89
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.81
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.5
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.8
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,busbar,,N Current (Min),A,70.25
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,busbar,,N Current (Max),A,137.38
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,90.88
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,busbar,,L3 Current (Min),A,104.12
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,busbar,,L3 Current (Max),A,169.75
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.12
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,busbar,,L2 Current (Min),A,71.0
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,busbar,,L2 Current (Max),A,103.88
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.75
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,busbar,,L1 Current (Min),A,115.25
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,busbar,,L1 Current (Max),A,195.88
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.75
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T12:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.62
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-57.56
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.0
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9967
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.52123
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91641
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,feeder,5,N Current (Min),A,41.38
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,feeder,5,N Current (Max),A,101.38
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,feeder,5,N Current (RMS),A,68.75
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,feeder,5,L3 Current (Min),A,42.5
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,feeder,5,L3 Current (Max),A,101.25
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,71.5
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,feeder,5,L2 Current (Max),A,5.62
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,feeder,5,L1 Current (Min),A,7.25
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,feeder,5,L1 Current (Max),A,37.5
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.12
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.13
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.12
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.34209
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95401
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98151
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,feeder,4,N Current (Min),A,6.75
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,feeder,4,N Current (Max),A,22.12
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,feeder,4,N Current (RMS),A,11.12
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.12
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.0
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,22.0
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,17.5
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.75
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.12
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,31.25
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.63
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98209
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.27282
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98285
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,feeder,3,N Current (Min),A,22.38
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,feeder,3,N Current (Max),A,66.12
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,feeder,3,N Current (RMS),A,42.25
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.25
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,47.62
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.75
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,3.38
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.75
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,76.12
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.12
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.81
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.12
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.19
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89981
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82086
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81198
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,feeder,2,N Current (Min),A,19.0
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,feeder,2,N Current (Max),A,33.0
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,feeder,2,N Current (RMS),A,23.12
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.62
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,43.62
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.62
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.62
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,40.88
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.75
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.38
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,36.5
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.12
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
