Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.63
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.25
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88971
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98181
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97269
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,feeder,1,N Current (Min),A,55.5
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,feeder,1,N Current (Max),A,39.5
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,37.88
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.38
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,43.5
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,77.62
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.25
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,45.0
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,76.38
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.12
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.12
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.28
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.7
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.23
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.23
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,busbar,,N Current (Min),A,60.0
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,busbar,,N Current (Max),A,157.62
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,94.88
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,busbar,,L3 Current (Min),A,107.25
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,busbar,,L3 Current (Max),A,194.25
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.12
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,busbar,,L2 Current (Min),A,65.88
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,busbar,,L2 Current (Max),A,128.75
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,busbar,,L1 Current (Min),A,122.62
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,busbar,,L1 Current (Max),A,195.25
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.12
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T12:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.12
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-53.75
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.0
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99353
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.76635
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94989
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,feeder,5,N Current (Min),A,36.75
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,feeder,5,N Current (Max),A,90.38
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,feeder,5,N Current (RMS),A,58.25
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,feeder,5,L3 Current (Min),A,40.62
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,feeder,5,L3 Current (Max),A,95.12
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,62.12
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,feeder,5,L2 Current (Max),A,5.62
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,feeder,5,L1 Current (Min),A,14.25
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,feeder,5,L1 Current (Max),A,40.75
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.0
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-34.13
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.38
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.2835
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89731
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97104
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,feeder,4,N Current (Min),A,6.38
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,feeder,4,N Current (Max),A,37.0
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,feeder,4,N Current (RMS),A,11.88
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.25
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.0
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,39.12
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.88
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,7.12
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.38
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.5
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,68.56
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98578
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.33391
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99353
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,feeder,3,N Current (Min),A,42.12
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,feeder,3,N Current (Max),A,76.62
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,feeder,3,N Current (RMS),A,54.62
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.62
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,49.88
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.62
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,3.88
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,48.75
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,88.5
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.38
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.56
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-48.19
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.44
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79583
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78933
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82922
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,feeder,2,N Current (Min),A,18.62
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,feeder,2,N Current (Max),A,36.88
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,feeder,2,N Current (RMS),A,22.5
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,34.88
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.25
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,52.5
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.38
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.75
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,40.75
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.06
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.5
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93405
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98322
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95923
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,feeder,1,N Current (Min),A,52.62
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,feeder,1,N Current (Max),A,28.62
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,55.25
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.12
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,39.12
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,69.75
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.62
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,39.5
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,78.5
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.88
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.69
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.41
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.73
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.88
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.08
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,busbar,,N Current (Min),A,71.25
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,busbar,,N Current (Max),A,137.0
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,99.75
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,busbar,,L3 Current (Min),A,101.0
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,busbar,,L3 Current (Max),A,187.0
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.75
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,busbar,,L2 Current (Min),A,71.0
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,busbar,,L2 Current (Max),A,117.12
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.38
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,busbar,,L1 Current (Min),A,134.38
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,busbar,,L1 Current (Max),A,209.38
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.12
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T12:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.0
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.5
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.13
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99359
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.60613
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94891
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,feeder,5,N Current (Min),A,40.25
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,feeder,5,N Current (Max),A,98.12
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,feeder,5,N Current (RMS),A,59.38
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,feeder,5,L3 Current (Min),A,43.88
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,feeder,5,L3 Current (Max),A,97.62
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,64.25
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,feeder,5,L2 Current (Max),A,8.5
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,feeder,5,L1 Current (Min),A,6.88
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,feeder,5,L1 Current (Max),A,42.12
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.25
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.5
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.0
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.69
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.29064
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8905
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97479
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,feeder,4,N Current (Min),A,6.62
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,feeder,4,N Current (Max),A,26.0
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,feeder,4,N Current (RMS),A,10.75
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.25
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.88
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,28.0
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.25
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,7.88
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.88
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.81
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,42.94
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9776
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.21642
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94336
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,feeder,3,N Current (Min),A,21.25
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,feeder,3,N Current (Max),A,58.0
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,feeder,3,N Current (RMS),A,34.38
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.62
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,45.5
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.75
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,3.25
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,65.0
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.5
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.06
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.0
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88534
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91781
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87784
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,feeder,2,N Current (Min),A,19.62
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,feeder,2,N Current (Max),A,36.0
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,feeder,2,N Current (RMS),A,25.38
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.62
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,45.5
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.12
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,56.25
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.62
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.62
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,46.88
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.62
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.75
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.88
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.19
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9126
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97436
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90225
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,feeder,1,N Current (Min),A,41.38
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,feeder,1,N Current (Max),A,24.88
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,43.38
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.62
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,31.25
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,56.25
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.25
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,51.88
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.84
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.69
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.41
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.16
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,busbar,,N Current (Min),A,65.38
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,busbar,,N Current (Max),A,129.62
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,86.38
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,busbar,,L3 Current (Min),A,114.88
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,busbar,,L3 Current (Max),A,180.88
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.88
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,busbar,,L2 Current (Min),A,69.12
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,busbar,,L2 Current (Max),A,123.75
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.62
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,busbar,,L1 Current (Min),A,87.5
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,busbar,,L1 Current (Max),A,177.38
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.62
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T12:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.19
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-46.25
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.5
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99347
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.60314
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95499
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,feeder,5,N Current (Min),A,32.88
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,feeder,5,N Current (Max),A,88.88
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,feeder,5,N Current (RMS),A,59.0
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,feeder,5,L3 Current (Min),A,35.38
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,feeder,5,L3 Current (Max),A,95.0
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,63.5
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,feeder,5,L2 Current (Max),A,12.12
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,feeder,5,L1 Current (Min),A,12.25
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,feeder,5,L1 Current (Max),A,37.5
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.12
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-61.75
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.12
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.5
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.22267
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9162
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97873
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,feeder,4,N Current (Min),A,6.75
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,feeder,4,N Current (Max),A,26.5
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,feeder,4,N Current (RMS),A,8.25
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,9.0
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,16.38
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.75
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.62
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,15.38
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.75
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,50.06
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.56
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95401
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.25576
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97565
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,feeder,3,N Current (Min),A,17.5
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,feeder,3,N Current (Max),A,43.0
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,feeder,3,N Current (RMS),A,28.25
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.25
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,34.5
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,5.75
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,17.88
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,50.5
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.25
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.5
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.19
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.25
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94903
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95569
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90164
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,feeder,2,N Current (Min),A,20.12
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,feeder,2,N Current (Max),A,46.25
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,feeder,2,N Current (RMS),A,28.38
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.0
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,75.12
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.25
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,37.25
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,67.25
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,27.88
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,34.38
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.88
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.88
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.06
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92343
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97668
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92551
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,feeder,1,N Current (Min),A,60.62
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,feeder,1,N Current (Max),A,29.62
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,41.62
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.88
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.38
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,79.38
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.5
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,59.0
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.62
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.41
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.36
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.83
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.22
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.97
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,busbar,,N Current (Min),A,55.12
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,busbar,,N Current (Max),A,143.88
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,busbar,,L3 Current (Min),A,109.5
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,busbar,,L3 Current (Max),A,190.25
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,busbar,,L2 Current (Min),A,75.75
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,busbar,,L2 Current (Max),A,144.0
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,busbar,,L1 Current (Min),A,107.25
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,busbar,,L1 Current (Max),A,157.0
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.62
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T12:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.19
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-47.75
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.25
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98972
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.58227
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91492
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,feeder,5,N Current (Min),A,32.62
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,feeder,5,N Current (Max),A,64.75
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,feeder,5,N Current (RMS),A,41.62
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,feeder,5,L3 Current (Min),A,34.38
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,feeder,5,L3 Current (Max),A,64.75
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,42.0
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,feeder,5,L2 Current (Max),A,5.62
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,feeder,5,L1 Current (Min),A,11.12
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,feeder,5,L1 Current (Max),A,41.25
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.75
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.0
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.69
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.19
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
