Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.36504
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89279
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97876
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,feeder,4,N Current (Min),A,6.5
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,feeder,4,N Current (Max),A,24.12
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,feeder,4,N Current (RMS),A,8.12
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.38
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.75
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,25.25
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.38
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,18.75
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.75
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.88
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.63
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.87
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98325
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.15654
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93262
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,feeder,3,N Current (Min),A,24.5
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,feeder,3,N Current (Max),A,49.0
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,feeder,3,N Current (RMS),A,32.38
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,23.75
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,50.38
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.62
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,5.0
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.25
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,27.88
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.5
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.75
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.25
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94287
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93973
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91705
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,feeder,2,N Current (Min),A,19.88
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,feeder,2,N Current (Max),A,51.5
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,feeder,2,N Current (RMS),A,33.0
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,75.38
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.12
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.25
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,53.5
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.62
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,27.25
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,49.62
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.25
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.44
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.75
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96805
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98209
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95245
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,feeder,1,N Current (Min),A,45.0
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,feeder,1,N Current (Max),A,28.12
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.38
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,47.12
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.38
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,37.88
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,73.38
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.62
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,59.12
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.62
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.78
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.34
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.16
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.72
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.58
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.78
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,busbar,,N Current (Min),A,58.88
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,busbar,,N Current (Max),A,125.62
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,87.88
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,busbar,,L3 Current (Min),A,124.88
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,busbar,,L3 Current (Max),A,197.75
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.25
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,busbar,,L2 Current (Min),A,72.12
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,busbar,,L2 Current (Max),A,140.75
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.88
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,busbar,,L1 Current (Min),A,91.75
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,busbar,,L1 Current (Max),A,148.38
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.25
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T11:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.88
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-51.88
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.94
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98502
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.52325
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90753
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,feeder,5,N Current (Min),A,34.88
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,feeder,5,N Current (Max),A,59.12
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,feeder,5,N Current (RMS),A,43.75
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,feeder,5,L3 Current (Min),A,35.88
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,feeder,5,L3 Current (Max),A,60.88
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,45.88
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,feeder,5,L2 Current (Max),A,7.75
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,feeder,5,L1 Current (Min),A,11.0
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,feeder,5,L1 Current (Max),A,35.0
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.5
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-53.31
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.56
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.5
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.37731
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92782
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97659
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,feeder,4,N Current (Min),A,6.88
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,feeder,4,N Current (Max),A,29.75
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,feeder,4,N Current (RMS),A,11.62
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,6.25
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.25
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,31.75
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.75
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,7.25
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.62
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.12
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.56
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.38
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98734
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.15944
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88098
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,feeder,3,N Current (Min),A,29.38
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,feeder,3,N Current (Max),A,49.62
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,feeder,3,N Current (RMS),A,36.38
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,30.25
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,47.75
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.88
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,2.75
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.62
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,17.75
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.75
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.94
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.56
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95462
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96362
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,feeder,2,N Current (Min),A,17.25
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,feeder,2,N Current (Max),A,44.88
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,feeder,2,N Current (RMS),A,25.25
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.0
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,56.25
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.75
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.25
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,70.62
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.12
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,27.88
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,71.5
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.88
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.37
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95209
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97372
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92197
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,feeder,1,N Current (Min),A,44.88
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,feeder,1,N Current (Max),A,24.62
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.5
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,47.88
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.75
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.0
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,75.88
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.88
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.0
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,51.75
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.88
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.78
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.11
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.98
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.78
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.3
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.66
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,busbar,,N Current (Min),A,61.12
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,busbar,,N Current (Max),A,131.12
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,82.25
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,busbar,,L3 Current (Min),A,131.5
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,busbar,,L3 Current (Max),A,175.5
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.12
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,busbar,,L2 Current (Min),A,75.0
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,busbar,,L2 Current (Max),A,138.38
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,busbar,,L1 Current (Min),A,97.38
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,busbar,,L1 Current (Max),A,154.62
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.75
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T11:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.75
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-56.56
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.56
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98398
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.52062
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90826
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,feeder,5,N Current (Min),A,34.5
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,feeder,5,N Current (Max),A,56.0
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,feeder,5,N Current (RMS),A,42.75
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,feeder,5,L3 Current (Min),A,38.0
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,feeder,5,L3 Current (Max),A,56.75
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,45.88
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,feeder,5,L2 Current (Max),A,7.12
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,feeder,5,L1 Current (Min),A,11.38
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,feeder,5,L1 Current (Max),A,28.12
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.25
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.87
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.62
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.25
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.40322
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95828
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96289
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,feeder,4,N Current (Min),A,7.5
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,feeder,4,N Current (Max),A,24.25
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,feeder,4,N Current (RMS),A,14.5
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,6.25
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.75
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,18.25
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.75
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.62
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,19.38
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.12
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,28.75
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.75
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98859
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.1906
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82492
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,feeder,3,N Current (Min),A,30.75
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,feeder,3,N Current (Max),A,55.25
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,feeder,3,N Current (RMS),A,39.25
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,30.12
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,53.25
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.88
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,6.5
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.12
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,17.25
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.69
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.44
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91974
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96451
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95312
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,feeder,2,N Current (Min),A,16.12
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,feeder,2,N Current (Max),A,38.88
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,feeder,2,N Current (RMS),A,24.5
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,49.38
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,32.25
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,66.5
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.62
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,29.0
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,54.88
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.62
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.12
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95612
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96051
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87912
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,feeder,1,N Current (Min),A,50.38
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,feeder,1,N Current (Max),A,22.88
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.62
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,46.5
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.88
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,56.12
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.12
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.38
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,51.12
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.62
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.56
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.66
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.91
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.0
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.06
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,busbar,,N Current (Min),A,56.5
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,busbar,,N Current (Max),A,155.88
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,80.5
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,busbar,,L3 Current (Min),A,126.12
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,busbar,,L3 Current (Max),A,173.12
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.88
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,busbar,,L2 Current (Min),A,69.75
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,busbar,,L2 Current (Max),A,126.12
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,busbar,,L1 Current (Min),A,86.0
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,busbar,,L1 Current (Max),A,122.0
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.12
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T11:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.62
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-57.13
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.37
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98392
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.58972
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94351
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,feeder,5,N Current (Min),A,32.25
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,feeder,5,N Current (Max),A,56.12
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,feeder,5,N Current (RMS),A,41.62
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,feeder,5,L3 Current (Min),A,41.5
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,feeder,5,L3 Current (Max),A,60.38
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,46.88
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,feeder,5,L2 Current (Max),A,6.0
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,feeder,5,L1 Current (Min),A,11.88
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,feeder,5,L1 Current (Max),A,33.5
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.25
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.75
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.44
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.69
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.33999
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94107
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96936
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,feeder,4,N Current (Min),A,7.25
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,feeder,4,N Current (Max),A,20.88
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,feeder,4,N Current (RMS),A,11.62
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.88
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.5
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,22.25
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.12
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,8.0
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.31
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.62
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98703
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.20153
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92313
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,feeder,3,N Current (Min),A,29.5
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,feeder,3,N Current (Max),A,52.75
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,feeder,3,N Current (RMS),A,37.5
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,28.38
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,42.62
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.88
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.38
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,52.75
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.88
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.87
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.94
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9306
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96982
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96133
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,feeder,2,N Current (Min),A,14.38
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,feeder,2,N Current (Max),A,60.62
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,feeder,2,N Current (RMS),A,25.25
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,62.75
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,34.75
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,86.62
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.12
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,35.75
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,57.75
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.62
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.94
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98019
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94266
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97613
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
