Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,feeder,1,N Current (Min),A,71.62
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,feeder,1,N Current (Max),A,42.0
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,23.75
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,63.38
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.62
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,25.12
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,38.75
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.75
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.12
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,103.62
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.12
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.36
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.83
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.73
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.88
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.53
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,busbar,,N Current (Min),A,67.5
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,busbar,,N Current (Max),A,148.62
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,94.38
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,busbar,,L3 Current (Min),A,132.62
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,busbar,,L3 Current (Max),A,190.88
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,busbar,,L2 Current (Min),A,68.25
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,busbar,,L2 Current (Max),A,134.5
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.38
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,busbar,,L1 Current (Min),A,99.75
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,busbar,,L1 Current (Max),A,225.0
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.88
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T11:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.06
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-31.19
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.94
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99231
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.76657
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96829
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,feeder,5,N Current (Min),A,34.0
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,feeder,5,N Current (Max),A,74.62
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,feeder,5,N Current (RMS),A,51.5
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,feeder,5,L3 Current (Min),A,46.12
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,feeder,5,L3 Current (Max),A,82.25
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,58.62
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,feeder,5,L2 Current (Max),A,9.75
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,feeder,5,L1 Current (Min),A,18.0
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,feeder,5,L1 Current (Max),A,36.5
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.88
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-55.63
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.5
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.81
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.22472
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90228
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9585
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,feeder,4,N Current (Min),A,6.75
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,feeder,4,N Current (Max),A,22.25
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,feeder,4,N Current (RMS),A,10.12
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.25
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.62
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,23.62
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.75
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,8.75
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.12
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,28.75
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97256
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.32287
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9938
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,feeder,3,N Current (Min),A,18.12
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,feeder,3,N Current (Max),A,67.25
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,feeder,3,N Current (RMS),A,48.38
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,42.75
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.75
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,3.12
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,72.75
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.62
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.56
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.94
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9404
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94983
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98172
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,feeder,2,N Current (Min),A,17.12
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,feeder,2,N Current (Max),A,47.12
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,feeder,2,N Current (RMS),A,27.38
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.75
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,75.25
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.25
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,35.12
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,56.62
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,43.25
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,72.0
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.62
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98636
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9545
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9884
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,feeder,1,N Current (Min),A,63.25
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,feeder,1,N Current (Max),A,50.12
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,30.62
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,61.75
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.12
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.12
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,54.88
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,70.38
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,94.5
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.25
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.42
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.17
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.88
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.5
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.44
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,54.0
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,busbar,,N Current (Min),A,93.88
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,busbar,,N Current (Max),A,162.38
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,133.62
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,busbar,,L3 Current (Min),A,134.12
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,busbar,,L3 Current (Max),A,226.38
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.75
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,busbar,,L2 Current (Min),A,69.75
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,busbar,,L2 Current (Max),A,118.12
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.75
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,busbar,,L1 Current (Min),A,145.62
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,busbar,,L1 Current (Max),A,243.88
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T11:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.81
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-50.62
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.69
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99487
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.52776
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96179
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,feeder,5,N Current (Min),A,41.62
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,feeder,5,N Current (Max),A,93.0
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,feeder,5,N Current (RMS),A,57.0
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,feeder,5,L3 Current (Min),A,47.12
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,feeder,5,L3 Current (Max),A,97.88
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,63.62
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,feeder,5,L2 Current (Max),A,13.0
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,feeder,5,L1 Current (Min),A,14.25
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,feeder,5,L1 Current (Max),A,32.25
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.88
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.81
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,20.56
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.30117
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8504
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95892
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,feeder,4,N Current (Min),A,7.75
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,feeder,4,N Current (Max),A,34.5
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,feeder,4,N Current (RMS),A,11.0
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,9.5
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.88
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,19.5
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.25
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,25.88
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.12
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.06
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.12
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.56
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93942
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.23983
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96362
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,feeder,3,N Current (Min),A,11.75
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,feeder,3,N Current (Max),A,31.38
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,feeder,3,N Current (RMS),A,21.12
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.0
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,34.12
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,4.5
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,28.25
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.12
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.56
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97546
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96109
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9613
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,feeder,2,N Current (Min),A,16.75
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,feeder,2,N Current (Max),A,48.62
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,feeder,2,N Current (RMS),A,28.12
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.88
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,87.25
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,63.62
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,38.88
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,67.5
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.62
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,36.88
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,63.75
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.38
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96878
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95041
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9733
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,feeder,1,N Current (Min),A,59.62
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,feeder,1,N Current (Max),A,36.88
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.5
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,47.0
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.88
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.25
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,45.62
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.12
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,87.12
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.25
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.48
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.33
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.06
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.73
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.45
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,busbar,,N Current (Min),A,69.75
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,busbar,,N Current (Max),A,155.0
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,97.62
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,busbar,,L3 Current (Min),A,159.38
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,busbar,,L3 Current (Max),A,211.5
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,busbar,,L2 Current (Min),A,71.62
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,busbar,,L2 Current (Max),A,111.5
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.25
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,busbar,,L1 Current (Min),A,110.88
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,busbar,,L1 Current (Max),A,192.0
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.75
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T11:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.38
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-52.38
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.87
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99442
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.52895
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96759
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,feeder,5,N Current (Min),A,39.75
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,feeder,5,N Current (Max),A,91.5
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,feeder,5,N Current (RMS),A,59.12
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,feeder,5,L3 Current (Min),A,45.38
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,feeder,5,L3 Current (Max),A,93.25
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,65.25
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,feeder,5,L2 Current (Max),A,5.62
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,feeder,5,L1 Current (Min),A,14.25
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,feeder,5,L1 Current (Max),A,34.12
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.5
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-50.25
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.5
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,14.63
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.36681
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96875
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95761
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,feeder,4,N Current (Min),A,14.38
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,feeder,4,N Current (Max),A,23.88
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,feeder,4,N Current (RMS),A,16.5
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.88
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,13.38
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,20.38
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,17.5
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.75
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,28.62
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.25
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96783
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.24456
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96939
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,feeder,3,N Current (Min),A,15.38
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,feeder,3,N Current (Max),A,33.88
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,feeder,3,N Current (RMS),A,21.88
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.88
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,34.12
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.12
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,4.88
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,27.62
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.88
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.81
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.94
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.81
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96847
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93725
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97897
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,feeder,2,N Current (Min),A,16.38
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,feeder,2,N Current (Max),A,51.5
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,feeder,2,N Current (RMS),A,29.62
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,26.25
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,88.5
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.5
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,31.75
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,52.75
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.62
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,43.5
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,80.88
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.62
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.44
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96805
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9429
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96127
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,feeder,1,N Current (Min),A,59.38
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,feeder,1,N Current (Max),A,32.5
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.62
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,52.75
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.38
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.88
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,37.12
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.5
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,77.12
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.12
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.44
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.89
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.62
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.88
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.78
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.3
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,busbar,,N Current (Min),A,65.88
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,busbar,,N Current (Max),A,180.25
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,103.62
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,busbar,,L3 Current (Min),A,141.12
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,busbar,,L3 Current (Max),A,211.75
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.12
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,busbar,,L2 Current (Min),A,75.5
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,busbar,,L2 Current (Max),A,97.62
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.12
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,busbar,,L1 Current (Min),A,122.25
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,busbar,,L1 Current (Max),A,214.62
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.12
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T10:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.25
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-53.12
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.12
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99353
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.52941
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98126
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,feeder,5,N Current (Min),A,36.62
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,feeder,5,N Current (Max),A,79.75
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,feeder,5,N Current (RMS),A,58.25
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,feeder,5,L3 Current (Min),A,49.12
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,feeder,5,L3 Current (Max),A,86.88
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,67.62
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,feeder,5,L2 Current (Max),A,6.5
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,feeder,5,L1 Current (Min),A,12.88
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,feeder,5,L1 Current (Max),A,44.88
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,30.38
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.38
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.5
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.31
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.36916
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95535
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9501
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,feeder,4,N Current (Min),A,7.12
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,feeder,4,N Current (Max),A,24.12
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,feeder,4,N Current (RMS),A,15.12
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
