Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,5.38
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.62
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,20.75
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.5
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,21.12
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.38
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.38
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,17.63
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.75
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96051
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.25603
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97144
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,feeder,3,N Current (Min),A,9.88
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,feeder,3,N Current (Max),A,68.0
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,feeder,3,N Current (RMS),A,35.88
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.5
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,69.12
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.75
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,3.0
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,75.5
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.88
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.75
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97317
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92789
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9903
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,feeder,2,N Current (Min),A,27.5
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,feeder,2,N Current (Max),A,79.12
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,feeder,2,N Current (RMS),A,54.88
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.0
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,98.38
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.75
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,29.75
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,65.12
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.75
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,61.88
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,102.38
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,88.88
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98083
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95489
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97452
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,feeder,1,N Current (Min),A,43.75
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,feeder,1,N Current (Max),A,31.75
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,30.25
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,53.38
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.62
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,49.38
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.12
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,47.0
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,69.88
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.88
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.67
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.86
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.42
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.91
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,53.0
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,busbar,,N Current (Min),A,93.62
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,busbar,,N Current (Max),A,174.5
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,133.88
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,busbar,,L3 Current (Min),A,141.12
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,busbar,,L3 Current (Max),A,236.0
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,busbar,,L2 Current (Min),A,72.12
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,busbar,,L2 Current (Max),A,118.0
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.12
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,busbar,,L1 Current (Min),A,181.5
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,busbar,,L1 Current (Max),A,264.25
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T10:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.62
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-62.0
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.37
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.995
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.57855
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97162
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,feeder,5,N Current (Min),A,47.75
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,feeder,5,N Current (Max),A,80.5
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,feeder,5,N Current (RMS),A,63.0
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,feeder,5,L3 Current (Min),A,57.12
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,feeder,5,L3 Current (Max),A,89.88
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,71.75
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,feeder,5,L2 Current (Max),A,7.12
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,feeder,5,L1 Current (Min),A,18.12
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,feeder,5,L1 Current (Max),A,39.0
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.75
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.38
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.31
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.47332
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95425
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93448
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,feeder,4,N Current (Min),A,6.5
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,feeder,4,N Current (Max),A,25.25
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,feeder,4,N Current (RMS),A,10.88
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,5.38
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.62
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,25.88
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.88
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.12
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,18.5
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.38
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.12
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,62.0
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99347
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.25548
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98361
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,feeder,3,N Current (Min),A,17.5
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,feeder,3,N Current (Max),A,73.88
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,feeder,3,N Current (RMS),A,56.75
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.0
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,72.12
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.75
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,4.62
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,81.38
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.75
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.44
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97256
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92609
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97913
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,feeder,2,N Current (Min),A,13.75
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,feeder,2,N Current (Max),A,90.38
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,feeder,2,N Current (RMS),A,38.5
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.12
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,82.25
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,29.88
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,60.12
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.25
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,43.0
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,117.25
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.25
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98569
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9754
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97653
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,feeder,1,N Current (Min),A,49.88
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,feeder,1,N Current (Max),A,29.38
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,30.38
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,51.38
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.38
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.12
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,72.25
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,43.5
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,79.62
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.88
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.7
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.38
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.8
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.5
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.78
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,52.0
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,51.0
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,busbar,,N Current (Min),A,72.38
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,busbar,,N Current (Max),A,171.75
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,133.62
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,busbar,,L3 Current (Min),A,170.5
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,busbar,,L3 Current (Max),A,264.5
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.75
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,busbar,,L2 Current (Min),A,75.38
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,busbar,,L2 Current (Max),A,124.75
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.75
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,busbar,,L1 Current (Min),A,157.75
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,busbar,,L1 Current (Max),A,260.0
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.38
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T10:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.88
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-55.44
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.25
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99124
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.61889
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98718
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,feeder,5,N Current (Min),A,28.75
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,feeder,5,N Current (Max),A,67.62
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,feeder,5,N Current (RMS),A,50.12
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,feeder,5,L3 Current (Min),A,36.62
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,feeder,5,L3 Current (Max),A,73.0
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,55.5
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,feeder,5,L2 Current (Max),A,14.12
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,feeder,5,L1 Current (Min),A,31.88
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,feeder,5,L1 Current (Max),A,56.12
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,41.38
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-57.44
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.31
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,14.69
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.27883
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94794
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90182
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,feeder,4,N Current (Min),A,7.25
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,feeder,4,N Current (Max),A,13.75
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,feeder,4,N Current (RMS),A,8.62
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,3.75
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,11.5
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.62
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.62
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,8.88
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.87
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-54.25
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.12
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88858
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.22069
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89129
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,feeder,3,N Current (Min),A,12.12
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,feeder,3,N Current (Max),A,27.75
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,feeder,3,N Current (RMS),A,17.12
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,28.12
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,3.62
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,34.75
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.25
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.06
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.87
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.63
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99106
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95917
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94635
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,feeder,2,N Current (Min),A,12.62
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,feeder,2,N Current (Max),A,47.62
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,feeder,2,N Current (RMS),A,24.88
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,43.88
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,90.88
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.5
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,38.38
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,79.88
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,31.5
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,61.38
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.31
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98035
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99014
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98184
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,feeder,1,N Current (Min),A,77.0
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,feeder,1,N Current (Max),A,42.75
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.25
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,50.62
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,48.88
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,111.12
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.62
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,42.5
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,106.0
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.12
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.77
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.27
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.23
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.88
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.69
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.64
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,busbar,,N Current (Min),A,46.75
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,busbar,,N Current (Max),A,118.0
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,75.62
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,busbar,,L3 Current (Min),A,137.12
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,busbar,,L3 Current (Max),A,217.75
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.88
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,busbar,,L2 Current (Min),A,105.0
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,busbar,,L2 Current (Max),A,172.38
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.25
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,busbar,,L1 Current (Min),A,141.25
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,busbar,,L1 Current (Max),A,224.12
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.75
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T10:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.69
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.94
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.88
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98468
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.6737
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98538
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,feeder,5,N Current (Min),A,26.88
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,feeder,5,N Current (Max),A,59.38
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,feeder,5,N Current (RMS),A,43.12
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,feeder,5,L3 Current (Min),A,37.38
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,feeder,5,L3 Current (Max),A,66.12
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,47.62
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,feeder,5,L2 Current (Max),A,14.62
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,feeder,5,L1 Current (Min),A,25.62
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,feeder,5,L1 Current (Max),A,47.75
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,38.38
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-36.31
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.75
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,25.38
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.34679
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96149
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84591
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,feeder,4,N Current (Min),A,6.38
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,feeder,4,N Current (Max),A,28.88
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,feeder,4,N Current (RMS),A,12.12
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,5.25
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,27.5
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.75
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.38
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,8.62
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.62
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.19
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-51.62
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.69
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92282
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.20812
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79376
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,feeder,3,N Current (Min),A,14.0
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,feeder,3,N Current (Max),A,34.5
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,feeder,3,N Current (RMS),A,21.0
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.5
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,32.5
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.25
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,4.0
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.75
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,24.75
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.38
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.75
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.94
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.31
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98929
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93893
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94647
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,feeder,2,N Current (Min),A,14.25
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,feeder,2,N Current (Max),A,51.25
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,feeder,2,N Current (RMS),A,28.0
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,37.0
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,91.75
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.12
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,30.75
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,55.75
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.62
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,31.62
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,63.38
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.88
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97568
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98886
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95749
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,feeder,1,N Current (Min),A,79.5
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,feeder,1,N Current (Max),A,35.88
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.0
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,52.25
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.38
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,46.88
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,115.88
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.25
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.5
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,77.88
