Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.38
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.33
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.09
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.47
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.67
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.44
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,busbar,,N Current (Min),A,49.88
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,busbar,,N Current (Max),A,128.0
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,73.25
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,busbar,,L3 Current (Min),A,126.0
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,busbar,,L3 Current (Max),A,187.62
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.75
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,busbar,,L2 Current (Min),A,87.75
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,busbar,,L2 Current (Max),A,174.12
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.62
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,busbar,,L1 Current (Min),A,115.12
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,busbar,,L1 Current (Max),A,197.0
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.12
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T10:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.5
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-30.81
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.94
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97394
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.73193
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98068
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,feeder,5,N Current (Min),A,24.75
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,feeder,5,N Current (Max),A,52.5
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,feeder,5,N Current (RMS),A,35.88
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,feeder,5,L3 Current (Min),A,29.5
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,feeder,5,L3 Current (Max),A,63.12
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,39.25
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,feeder,5,L2 Current (Max),A,11.12
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,feeder,5,L1 Current (Min),A,26.5
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,feeder,5,L1 Current (Max),A,48.5
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,33.88
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.93
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.12
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,24.25
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.37993
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94885
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87747
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,feeder,4,N Current (Min),A,8.12
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,feeder,4,N Current (Max),A,25.0
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,feeder,4,N Current (RMS),A,15.62
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,5.38
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.62
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,20.25
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,14.62
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.38
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.94
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.81
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.31
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93124
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.27358
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91763
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,feeder,3,N Current (Min),A,17.12
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,feeder,3,N Current (Max),A,36.0
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,feeder,3,N Current (RMS),A,23.0
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.5
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,35.0
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.12
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.5
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,27.5
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.88
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.44
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99338
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95734
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97748
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,feeder,2,N Current (Min),A,16.12
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,feeder,2,N Current (Max),A,61.25
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,feeder,2,N Current (RMS),A,36.12
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,56.25
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,95.88
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,74.25
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,37.75
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,69.25
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,38.5
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,91.12
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.62
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.37
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97559
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98007
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96997
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,feeder,1,N Current (Min),A,48.38
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,feeder,1,N Current (Max),A,29.12
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.38
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,49.5
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.88
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.12
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,62.88
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,49.38
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,79.88
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.5
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.53
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.94
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.28
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.08
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.89
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,busbar,,N Current (Min),A,58.62
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,busbar,,N Current (Max),A,138.38
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,97.25
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,busbar,,L3 Current (Min),A,129.5
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,busbar,,L3 Current (Max),A,204.62
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,busbar,,L2 Current (Min),A,82.12
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,busbar,,L2 Current (Max),A,142.25
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.88
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,busbar,,L1 Current (Min),A,130.12
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,busbar,,L1 Current (Max),A,227.12
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.25
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T10:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.75
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-56.06
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.93
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98505
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.52764
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96963
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,feeder,5,N Current (Min),A,30.62
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,feeder,5,N Current (Max),A,62.88
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,feeder,5,N Current (RMS),A,42.25
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,feeder,5,L3 Current (Min),A,38.5
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,feeder,5,L3 Current (Max),A,66.75
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,47.75
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,feeder,5,L2 Current (Max),A,9.12
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,feeder,5,L1 Current (Min),A,18.12
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,feeder,5,L1 Current (Max),A,37.0
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.88
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.88
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.87
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,23.0
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.31102
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91724
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94702
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,feeder,4,N Current (Min),A,10.5
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,feeder,4,N Current (Max),A,24.88
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,feeder,4,N Current (RMS),A,14.88
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,7.0
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.62
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,19.0
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.88
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.75
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,18.5
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.38
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.0
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.44
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.13
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90222
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.29198
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95267
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,feeder,3,N Current (Min),A,15.38
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,feeder,3,N Current (Max),A,32.25
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,feeder,3,N Current (RMS),A,22.75
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.25
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,29.88
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.12
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,3.62
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.0
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,38.5
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.75
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.38
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.19
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99179
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9772
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93906
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,feeder,2,N Current (Min),A,13.38
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,feeder,2,N Current (Max),A,62.5
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,feeder,2,N Current (RMS),A,31.0
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,54.12
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,95.88
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.88
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,42.0
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,89.88
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.38
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,28.62
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,92.0
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.25
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.94
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.69
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98267
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98068
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94614
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,feeder,1,N Current (Min),A,54.62
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,feeder,1,N Current (Max),A,26.25
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,29.25
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,46.88
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.25
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.5
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,100.75
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.75
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,36.62
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,59.62
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.88
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.91
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.72
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.39
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.52
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.02
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,busbar,,N Current (Min),A,51.0
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,busbar,,N Current (Max),A,121.75
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,72.75
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,busbar,,L3 Current (Min),A,137.88
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,busbar,,L3 Current (Max),A,204.0
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.25
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,busbar,,L2 Current (Min),A,91.75
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,busbar,,L2 Current (Max),A,178.25
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.38
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,busbar,,L1 Current (Min),A,128.0
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,busbar,,L1 Current (Max),A,210.25
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.12
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T09:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.12
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-53.31
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.06
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98853
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.65045
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89178
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,feeder,5,N Current (Min),A,30.62
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,feeder,5,N Current (Max),A,70.88
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,feeder,5,N Current (RMS),A,50.5
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,feeder,5,L3 Current (Min),A,34.12
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,feeder,5,L3 Current (Max),A,73.0
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,55.38
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,feeder,5,L2 Current (Max),A,10.25
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,feeder,5,L1 Current (Min),A,12.25
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,feeder,5,L1 Current (Max),A,28.12
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.5
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.44
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.06
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,26.88
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.33043
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95398
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94784
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,feeder,4,N Current (Min),A,11.75
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,feeder,4,N Current (Max),A,25.88
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,feeder,4,N Current (RMS),A,18.38
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.25
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,25.12
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.12
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.5
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,18.5
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.25
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.75
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.13
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92892
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.32473
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9404
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,feeder,3,N Current (Min),A,15.75
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,feeder,3,N Current (Max),A,33.38
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,feeder,3,N Current (RMS),A,24.88
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.5
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,29.12
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.38
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,2.62
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,38.5
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.62
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.94
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.37
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.06
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98474
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97397
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90643
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,feeder,2,N Current (Min),A,12.62
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,feeder,2,N Current (Max),A,52.88
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,feeder,2,N Current (RMS),A,28.5
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,39.25
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,79.12
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.5
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,33.0
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,87.38
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.12
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,29.12
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,57.75
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.88
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.63
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97876
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97159
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92819
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,feeder,1,N Current (Min),A,57.5
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,feeder,1,N Current (Max),A,24.5
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.5
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,51.25
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.75
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.38
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,57.75
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.75
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.62
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,86.62
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.38
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.75
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.22
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.53
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.23
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,busbar,,N Current (Min),A,54.88
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,busbar,,N Current (Max),A,113.0
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,79.38
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,busbar,,L3 Current (Min),A,130.62
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,busbar,,L3 Current (Max),A,197.75
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.62
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,busbar,,L2 Current (Min),A,94.5
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,busbar,,L2 Current (Max),A,150.25
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.62
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,busbar,,L1 Current (Min),A,100.62
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,busbar,,L1 Current (Max),A,179.88
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T09:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.31
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-58.94
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.56
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9881
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.52642
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86456
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,feeder,5,N Current (Min),A,43.88
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,feeder,5,N Current (Max),A,67.88
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,feeder,5,N Current (RMS),A,53.88
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,feeder,5,L3 Current (Min),A,47.25
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,feeder,5,L3 Current (Max),A,72.62
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,56.12
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,feeder,5,L2 Current (Max),A,7.0
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,feeder,5,L1 Current (Min),A,5.88
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,feeder,5,L1 Current (Max),A,32.75
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.0
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-53.19
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.56
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,20.88
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.28261
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91861
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94501
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,feeder,4,N Current (Min),A,10.38
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,feeder,4,N Current (Max),A,26.62
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,feeder,4,N Current (RMS),A,14.0
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,6.38
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.0
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,22.5
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.88
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,24.62
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.38
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.06
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-55.87
