Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.94
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96042
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.17424
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87695
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,feeder,3,N Current (Min),A,18.5
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,feeder,3,N Current (Max),A,32.0
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,feeder,3,N Current (RMS),A,22.5
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.88
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,30.0
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.38
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,3.75
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,30.62
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.88
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.06
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.37
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98346
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95792
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97656
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,feeder,2,N Current (Min),A,13.75
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,feeder,2,N Current (Max),A,85.88
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,feeder,2,N Current (RMS),A,34.25
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,35.75
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,70.62
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,32.75
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,83.38
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.62
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,41.0
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,129.25
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.88
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.19
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.44
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97455
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97461
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94275
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,feeder,1,N Current (Min),A,54.62
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,feeder,1,N Current (Max),A,25.25
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.25
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,63.62
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.75
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.62
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,54.38
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.62
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,30.12
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,65.25
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.38
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.19
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.27
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.44
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.8
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,busbar,,N Current (Min),A,61.25
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,busbar,,N Current (Max),A,133.38
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,90.12
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,busbar,,L3 Current (Min),A,136.5
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,busbar,,L3 Current (Max),A,207.88
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,busbar,,L2 Current (Min),A,74.12
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,busbar,,L2 Current (Max),A,141.75
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,busbar,,L1 Current (Min),A,116.75
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,busbar,,L1 Current (Max),A,218.88
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.88
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T09:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.44
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-55.0
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.5
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9888
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.53014
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86319
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,feeder,5,N Current (Min),A,38.0
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,feeder,5,N Current (Max),A,102.0
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,feeder,5,N Current (RMS),A,53.12
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,feeder,5,L3 Current (Min),A,39.25
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,feeder,5,L3 Current (Max),A,103.25
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,54.75
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,feeder,5,L2 Current (Max),A,6.88
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,feeder,5,L1 Current (Min),A,11.5
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,feeder,5,L1 Current (Max),A,25.12
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.5
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-61.56
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.13
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,20.5
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.24657
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93884
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89255
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,feeder,4,N Current (Min),A,7.0
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,feeder,4,N Current (Max),A,25.5
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,feeder,4,N Current (RMS),A,11.38
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.88
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.0
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,16.88
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.38
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,24.62
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.56
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.19
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.81
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95001
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.24974
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86462
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,feeder,3,N Current (Min),A,11.88
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,feeder,3,N Current (Max),A,31.12
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,feeder,3,N Current (RMS),A,22.0
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,29.25
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.62
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,3.38
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.5
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,32.0
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.38
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.13
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98676
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97629
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9928
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,feeder,2,N Current (Min),A,19.0
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,feeder,2,N Current (Max),A,85.38
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,feeder,2,N Current (RMS),A,49.12
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,33.5
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,97.5
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.38
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,49.38
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,96.38
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.5
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,83.5
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,123.62
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,103.75
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.12
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.81
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97253
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9758
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92239
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,feeder,1,N Current (Min),A,43.12
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,feeder,1,N Current (Max),A,23.12
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.88
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,64.88
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.12
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.12
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,57.75
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.38
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,25.25
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,56.38
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.02
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.38
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.92
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.34
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,busbar,,N Current (Min),A,56.75
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,busbar,,N Current (Max),A,128.75
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,83.38
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,busbar,,L3 Current (Min),A,133.25
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,busbar,,L3 Current (Max),A,211.5
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,busbar,,L2 Current (Min),A,94.62
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,busbar,,L2 Current (Max),A,144.12
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,busbar,,L1 Current (Min),A,146.75
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,busbar,,L1 Current (Max),A,205.0
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T09:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.0
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-61.94
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.25
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98297
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.52065
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88013
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,feeder,5,N Current (Min),A,33.25
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,feeder,5,N Current (Max),A,63.5
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,feeder,5,N Current (RMS),A,46.0
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,feeder,5,L3 Current (Min),A,35.25
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,feeder,5,L3 Current (Max),A,64.25
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,48.75
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,feeder,5,L2 Current (Max),A,5.5
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,feeder,5,L1 Current (Min),A,11.62
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,feeder,5,L1 Current (Max),A,31.12
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.75
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-34.63
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.37
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,22.56
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.27797
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92175
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91968
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,feeder,4,N Current (Min),A,7.5
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,feeder,4,N Current (Max),A,26.0
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,feeder,4,N Current (RMS),A,10.5
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.5
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.38
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,19.0
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.38
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,26.75
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.25
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.88
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.81
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91806
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.23195
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9223
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,feeder,3,N Current (Min),A,13.25
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,feeder,3,N Current (Max),A,53.25
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,feeder,3,N Current (RMS),A,27.75
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,25.25
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.75
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,4.5
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.25
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,59.38
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.62
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.19
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99094
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95032
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9624
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,feeder,2,N Current (Min),A,15.25
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,feeder,2,N Current (Max),A,80.75
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,feeder,2,N Current (RMS),A,38.5
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,47.88
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,97.12
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,67.75
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,33.38
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,78.88
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,29.75
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,129.25
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.12
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.44
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.37
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91617
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9902
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9436
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,feeder,1,N Current (Min),A,80.38
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,feeder,1,N Current (Max),A,54.25
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,38.38
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.62
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.88
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,114.38
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,81.38
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.5
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,70.12
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.12
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.52
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.16
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.67
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.95
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.38
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,busbar,,N Current (Min),A,50.75
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,busbar,,N Current (Max),A,120.25
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,69.38
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,busbar,,L3 Current (Min),A,119.75
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,busbar,,L3 Current (Max),A,190.38
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.88
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,busbar,,L2 Current (Min),A,82.5
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,busbar,,L2 Current (Max),A,191.25
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.25
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,busbar,,L1 Current (Min),A,100.0
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,busbar,,L1 Current (Max),A,219.12
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T09:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.44
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-62.63
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.25
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97507
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.72439
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96783
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,feeder,5,N Current (Min),A,29.75
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,feeder,5,N Current (Max),A,56.12
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,feeder,5,N Current (RMS),A,41.5
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,feeder,5,L3 Current (Min),A,34.88
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,feeder,5,L3 Current (Max),A,58.88
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,44.62
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,feeder,5,L2 Current (Max),A,7.75
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,feeder,5,L1 Current (Min),A,12.0
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,feeder,5,L1 Current (Max),A,61.75
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,36.5
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.75
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.63
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,28.06
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.23934
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93759
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91678
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,feeder,4,N Current (Min),A,6.62
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,feeder,4,N Current (Max),A,37.62
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,feeder,4,N Current (RMS),A,15.0
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,6.5
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.38
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,37.25
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,22.88
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.62
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.19
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.81
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.88
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91354
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.23757
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89175
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,feeder,3,N Current (Min),A,13.5
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,feeder,3,N Current (Max),A,33.88
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,feeder,3,N Current (RMS),A,19.25
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,28.88
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.12
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,6.12
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.75
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,35.38
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.25
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.56
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.06
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.81
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98148
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97189
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94894
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,feeder,2,N Current (Min),A,13.75
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,feeder,2,N Current (Max),A,84.62
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,feeder,2,N Current (RMS),A,29.75
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,37.12
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,71.5
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.38
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,41.62
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,120.12
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.88
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,30.12
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,47.25
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.38
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.44
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94791
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9816
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.922
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,feeder,1,N Current (Min),A,53.62
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,feeder,1,N Current (Max),A,25.38
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,42.12
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.25
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,36.12
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,64.25
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.0
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,64.0
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.53
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.39
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.73
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,253.75
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.53
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,252.22
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
