Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,busbar,,N Current (Min),A,52.5
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,busbar,,N Current (Max),A,143.12
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,65.75
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,busbar,,L3 Current (Min),A,103.5
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,busbar,,L3 Current (Max),A,171.0
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,busbar,,L2 Current (Min),A,86.75
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,busbar,,L2 Current (Max),A,204.38
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.38
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,busbar,,L1 Current (Min),A,90.38
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,busbar,,L1 Current (Max),A,164.38
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.88
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T09:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.75
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-39.07
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.13
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97839
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.64196
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97623
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,feeder,5,N Current (Min),A,30.88
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,feeder,5,N Current (Max),A,79.38
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,feeder,5,N Current (RMS),A,48.5
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,feeder,5,L3 Current (Min),A,36.62
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,feeder,5,L3 Current (Max),A,61.88
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,47.75
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,feeder,5,L2 Current (Max),A,8.12
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,feeder,5,L1 Current (Min),A,13.25
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,feeder,5,L1 Current (Max),A,97.0
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,45.38
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-56.69
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.69
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,12.75
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.30889
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95074
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9407
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,feeder,4,N Current (Min),A,6.12
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,feeder,4,N Current (Max),A,22.62
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,feeder,4,N Current (RMS),A,11.88
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.0
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,22.12
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.5
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,17.12
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.75
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.25
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-63.69
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.13
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92471
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.15837
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80755
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,feeder,3,N Current (Min),A,12.62
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,feeder,3,N Current (Max),A,33.75
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,feeder,3,N Current (RMS),A,19.75
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,32.0
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,3.12
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.12
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,24.88
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.62
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.69
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.37
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98569
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94638
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95673
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,feeder,2,N Current (Min),A,14.38
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,feeder,2,N Current (Max),A,58.62
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,feeder,2,N Current (RMS),A,24.5
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,31.25
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,94.38
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.25
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,34.0
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,52.25
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.25
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,30.88
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,66.38
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.25
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.5
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.44
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.12
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90686
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97382
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92163
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,feeder,1,N Current (Min),A,66.38
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,feeder,1,N Current (Max),A,29.0
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,27.38
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.25
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.0
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,75.25
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.88
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,22.0
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,49.75
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.62
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.3
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.89
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,busbar,,N Current (Min),A,51.88
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,busbar,,N Current (Max),A,126.25
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,76.12
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,busbar,,L3 Current (Min),A,97.38
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,busbar,,L3 Current (Max),A,168.88
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.62
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,busbar,,L2 Current (Min),A,70.88
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,busbar,,L2 Current (Max),A,126.38
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.12
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,busbar,,L1 Current (Min),A,90.88
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,busbar,,L1 Current (Max),A,202.88
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.12
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T08:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.94
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-53.38
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.87
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98746
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.54318
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96921
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,feeder,5,N Current (Min),A,34.12
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,feeder,5,N Current (Max),A,63.12
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,feeder,5,N Current (RMS),A,47.88
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,feeder,5,L3 Current (Min),A,35.0
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,feeder,5,L3 Current (Max),A,68.5
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,51.12
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,feeder,5,L2 Current (Max),A,6.38
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,feeder,5,L1 Current (Min),A,19.62
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,feeder,5,L1 Current (Max),A,47.0
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,33.0
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.44
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.81
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,16.87
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.24593
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94867
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92294
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,feeder,4,N Current (Min),A,9.75
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,feeder,4,N Current (Max),A,26.75
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,feeder,4,N Current (RMS),A,13.38
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.88
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.5
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,23.0
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,5.88
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.88
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.5
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.0
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.88
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85772
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.22228
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85492
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,feeder,3,N Current (Min),A,11.62
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,feeder,3,N Current (Max),A,31.0
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,feeder,3,N Current (RMS),A,16.75
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.12
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,24.75
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.12
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,5.38
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,29.25
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.62
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.37
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.13
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97403
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9508
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94107
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,feeder,2,N Current (Min),A,15.25
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,feeder,2,N Current (Max),A,37.5
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,feeder,2,N Current (RMS),A,23.62
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.12
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,56.62
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,34.5
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,59.75
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.75
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.88
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,57.5
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.88
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.31
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.25
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9386
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97275
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92465
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,feeder,1,N Current (Min),A,51.38
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,feeder,1,N Current (Max),A,24.0
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.38
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,40.25
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.88
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.25
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,72.25
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,18.75
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,52.62
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.25
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.08
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,busbar,,N Current (Min),A,53.0
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,busbar,,N Current (Max),A,108.88
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,68.12
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,busbar,,L3 Current (Min),A,100.12
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,busbar,,L3 Current (Max),A,161.88
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.75
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,busbar,,L2 Current (Min),A,74.5
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,busbar,,L2 Current (Max),A,130.88
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.75
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,busbar,,L1 Current (Min),A,99.38
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,busbar,,L1 Current (Max),A,161.62
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.38
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T08:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.37
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-53.38
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.38
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98318
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.57101
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96439
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,feeder,5,N Current (Min),A,26.62
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,feeder,5,N Current (Max),A,59.12
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,feeder,5,N Current (RMS),A,43.75
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,feeder,5,L3 Current (Min),A,31.62
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,feeder,5,L3 Current (Max),A,64.25
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,48.12
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.88
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,feeder,5,L2 Current (Max),A,5.38
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,feeder,5,L1 Current (Min),A,12.38
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,feeder,5,L1 Current (Max),A,43.12
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,29.75
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.38
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.5
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,18.88
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.23836
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.944
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94498
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,feeder,4,N Current (Min),A,9.62
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,feeder,4,N Current (Max),A,34.62
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,feeder,4,N Current (RMS),A,15.38
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.25
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.25
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,35.88
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.38
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,19.0
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.38
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.56
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,23.5
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.5
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92859
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.24688
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93042
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,feeder,3,N Current (Min),A,13.25
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,feeder,3,N Current (Max),A,34.38
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,feeder,3,N Current (RMS),A,21.25
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,33.88
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,4.5
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,30.12
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.38
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.56
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.31
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95169
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.965
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96225
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,feeder,2,N Current (Min),A,16.5
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,feeder,2,N Current (Max),A,51.5
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,feeder,2,N Current (RMS),A,30.62
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,36.12
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.12
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,31.88
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,70.62
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.0
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,75.5
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.88
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.5
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.13
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96429
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97443
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96182
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,feeder,1,N Current (Min),A,46.12
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,feeder,1,N Current (Max),A,24.38
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,48.88
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.62
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.62
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,74.5
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.62
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,37.25
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,58.25
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.62
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.34
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.23
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,busbar,,N Current (Min),A,53.0
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,busbar,,N Current (Max),A,91.75
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,67.88
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,busbar,,L3 Current (Min),A,90.5
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,busbar,,L3 Current (Max),A,159.12
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.62
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,busbar,,L2 Current (Min),A,84.12
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,busbar,,L2 Current (Max),A,135.75
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.88
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,busbar,,L1 Current (Min),A,102.5
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,busbar,,L1 Current (Max),A,190.62
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.12
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T08:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.69
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-52.19
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.93
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98776
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.56811
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96899
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,feeder,5,N Current (Min),A,32.25
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,feeder,5,N Current (Max),A,67.25
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,feeder,5,N Current (RMS),A,50.0
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,feeder,5,L3 Current (Min),A,34.0
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,feeder,5,L3 Current (Max),A,73.0
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,54.88
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.88
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,feeder,5,L2 Current (Max),A,5.38
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,feeder,5,L1 Current (Min),A,23.12
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,feeder,5,L1 Current (Max),A,43.0
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.38
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-79.19
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.94
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,18.25
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.15254
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94266
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92346
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,feeder,4,N Current (Min),A,8.62
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,feeder,4,N Current (Max),A,24.75
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,feeder,4,N Current (RMS),A,13.62
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.25
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,24.5
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.12
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,16.38
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.12
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.88
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.62
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.25
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84637
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.23513
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92752
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,feeder,3,N Current (Min),A,10.88
