Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,feeder,3,N Current (Max),A,29.62
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,feeder,3,N Current (RMS),A,17.12
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.25
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,24.5
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.75
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.5
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,32.25
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.88
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.63
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.63
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94778
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97662
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95593
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,feeder,2,N Current (Min),A,18.88
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,feeder,2,N Current (Max),A,51.5
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,feeder,2,N Current (RMS),A,34.75
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.38
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,37.0
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,37.75
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,79.5
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.75
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,27.25
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,48.75
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.62
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.56
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9241
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95193
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96356
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,feeder,1,N Current (Min),A,39.62
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,feeder,1,N Current (Max),A,27.0
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,40.12
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.12
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.5
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,55.0
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.12
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.12
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,57.62
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.12
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,busbar,,N Current (Min),A,51.12
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,busbar,,N Current (Max),A,87.0
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,62.25
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,busbar,,L3 Current (Min),A,94.5
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,busbar,,L3 Current (Max),A,148.0
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.62
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,busbar,,L2 Current (Min),A,77.25
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,busbar,,L2 Current (Max),A,129.0
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,busbar,,L1 Current (Min),A,110.38
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,busbar,,L1 Current (Max),A,159.88
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.38
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T08:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.38
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-56.5
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.56
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98526
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.59567
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96728
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,feeder,5,N Current (Min),A,36.0
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,feeder,5,N Current (Max),A,64.25
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,feeder,5,N Current (RMS),A,47.62
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,feeder,5,L3 Current (Min),A,37.75
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,feeder,5,L3 Current (Max),A,69.0
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,51.88
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.88
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,feeder,5,L2 Current (Max),A,5.88
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.12
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,feeder,5,L1 Current (Min),A,21.5
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,feeder,5,L1 Current (Max),A,47.0
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,31.5
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-61.87
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.57
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,21.12
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.19963
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93787
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95221
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,feeder,4,N Current (Min),A,7.0
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,feeder,4,N Current (Max),A,23.62
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,feeder,4,N Current (RMS),A,12.0
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.5
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,21.88
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.88
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.25
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,21.88
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.38
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.56
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,40.25
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.19
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93762
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.23079
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89197
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,feeder,3,N Current (Min),A,10.62
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,feeder,3,N Current (Max),A,46.5
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,feeder,3,N Current (RMS),A,21.75
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,46.62
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.75
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,3.62
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.88
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,30.0
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.31
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.75
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98001
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9913
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93802
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,feeder,2,N Current (Min),A,25.12
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,feeder,2,N Current (Max),A,98.5
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,feeder,2,N Current (RMS),A,65.62
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,57.25
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,60.0
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,132.0
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,100.0
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,27.75
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,38.5
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.38
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.94
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.87
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93811
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94379
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97888
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,feeder,1,N Current (Min),A,69.0
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,feeder,1,N Current (Max),A,40.75
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.5
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,35.88
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.25
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.62
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,48.62
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.38
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.75
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,90.88
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.38
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,busbar,,N Current (Min),A,50.88
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,busbar,,N Current (Max),A,99.88
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,65.75
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,busbar,,L3 Current (Min),A,106.25
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,busbar,,L3 Current (Max),A,175.88
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.38
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,busbar,,L2 Current (Min),A,91.88
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,busbar,,L2 Current (Max),A,179.25
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,busbar,,L1 Current (Min),A,106.62
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,busbar,,L1 Current (Max),A,204.12
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.62
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T08:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.62
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-45.38
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.87
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97546
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.69781
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9202
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,feeder,5,N Current (Min),A,25.88
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,feeder,5,N Current (Max),A,78.38
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,feeder,5,N Current (RMS),A,36.88
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,feeder,5,L3 Current (Min),A,29.88
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,feeder,5,L3 Current (Max),A,81.0
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,39.75
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.88
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,feeder,5,L2 Current (Max),A,7.5
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.12
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,feeder,5,L1 Current (Min),A,14.5
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,feeder,5,L1 Current (Max),A,32.0
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.62
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-37.06
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.62
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.56
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.14794
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95883
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95831
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,feeder,4,N Current (Min),A,7.62
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,feeder,4,N Current (Max),A,26.25
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,feeder,4,N Current (RMS),A,15.62
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,6.62
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,28.12
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.25
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,17.5
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.38
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.87
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.88
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.62
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87265
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.33297
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85284
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,feeder,3,N Current (Min),A,10.25
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,feeder,3,N Current (Max),A,35.12
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,feeder,3,N Current (RMS),A,13.75
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.5
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,33.88
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.38
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,4.12
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.5
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,17.88
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.63
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.25
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98676
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99539
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95135
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,feeder,2,N Current (Min),A,58.38
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,feeder,2,N Current (Max),A,140.75
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,feeder,2,N Current (RMS),A,88.25
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,35.62
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,62.38
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.5
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,96.62
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,176.75
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,129.5
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,27.62
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,53.88
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.62
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.44
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93719
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95859
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97082
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,feeder,1,N Current (Min),A,49.88
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,feeder,1,N Current (Max),A,32.38
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,54.38
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.38
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.0
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,61.62
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.88
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,37.5
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,68.62
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.12
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,busbar,,N Current (Min),A,55.5
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,busbar,,N Current (Max),A,141.0
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,82.75
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,busbar,,L3 Current (Min),A,97.12
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,busbar,,L3 Current (Max),A,158.88
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.12
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,busbar,,L2 Current (Min),A,141.88
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,busbar,,L2 Current (Max),A,241.75
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.88
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,busbar,,L1 Current (Min),A,99.38
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,busbar,,L1 Current (Max),A,158.5
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.75
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T08:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.44
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.81
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.63
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96313
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90018
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94086
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,feeder,5,N Current (Min),A,21.38
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,feeder,5,N Current (Max),A,35.75
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,feeder,5,N Current (RMS),A,27.75
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,feeder,5,L3 Current (Min),A,26.12
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,feeder,5,L3 Current (Max),A,35.12
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.75
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.5
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,feeder,5,L2 Current (Max),A,7.0
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,feeder,5,L1 Current (Min),A,14.0
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,feeder,5,L1 Current (Max),A,44.5
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.25
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-51.75
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.0
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,13.87
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.17305
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97699
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98291
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,feeder,4,N Current (Min),A,8.88
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,feeder,4,N Current (Max),A,29.25
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,feeder,4,N Current (RMS),A,17.38
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.75
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,26.5
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.75
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,17.25
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.62
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.69
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.93
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.94
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87112
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.37722
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88141
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,feeder,3,N Current (Min),A,9.88
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,feeder,3,N Current (Max),A,23.75
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,feeder,3,N Current (RMS),A,15.38
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,24.25
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.88
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,3.5
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.12
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,28.75
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.13
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98044
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99365
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94192
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,feeder,2,N Current (Min),A,22.62
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,feeder,2,N Current (Max),A,94.62
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,feeder,2,N Current (RMS),A,68.5
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,32.0
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,54.75
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,62.75
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,131.5
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,105.62
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,28.5
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,62.5
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.38
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98489
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94571
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94788
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,feeder,1,N Current (Min),A,40.38
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,feeder,1,N Current (Max),A,27.75
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,59.88
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.25
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.38
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,47.75
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.75
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.75
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,53.12
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.88
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.59
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.92
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,busbar,,N Current (Min),A,53.62
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,busbar,,N Current (Max),A,100.12
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,64.75
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,busbar,,L3 Current (Min),A,94.25
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,busbar,,L3 Current (Max),A,156.5
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.75
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,busbar,,L2 Current (Min),A,116.5
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,busbar,,L2 Current (Max),A,188.12
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.38
