Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,busbar,,L1 Current (Min),A,96.38
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,busbar,,L1 Current (Max),A,174.62
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T07:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.13
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-20.68
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.56
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96802
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81839
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99063
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,feeder,5,N Current (Min),A,25.62
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,feeder,5,N Current (Max),A,48.62
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,feeder,5,N Current (RMS),A,36.0
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,feeder,5,L3 Current (Min),A,26.25
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,feeder,5,L3 Current (Max),A,39.62
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,29.75
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,feeder,5,L2 Current (Max),A,11.5
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,feeder,5,L1 Current (Min),A,31.25
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,feeder,5,L1 Current (Max),A,62.62
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,44.88
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.12
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.75
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.5
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.29229
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98819
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96469
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,feeder,4,N Current (Min),A,14.25
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,feeder,4,N Current (Max),A,25.62
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,feeder,4,N Current (RMS),A,20.38
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.62
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.62
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,26.62
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.38
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.75
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,14.5
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.12
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.94
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.87
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.25
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8453
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.3337
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85605
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,feeder,3,N Current (Min),A,11.5
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,feeder,3,N Current (Max),A,23.62
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,feeder,3,N Current (RMS),A,14.25
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.25
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.5
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,3.62
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,29.38
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.5
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98193
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98593
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93973
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,feeder,2,N Current (Min),A,20.0
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,feeder,2,N Current (Max),A,51.25
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,feeder,2,N Current (RMS),A,35.75
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,35.25
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,57.75
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,50.12
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,89.0
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,70.38
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.12
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,44.75
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.56
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.31
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81576
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95291
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88205
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,feeder,1,N Current (Min),A,39.75
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,feeder,1,N Current (Max),A,24.12
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,31.5
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.12
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,48.25
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.88
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.75
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,51.75
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.47
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.03
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.59
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,busbar,,N Current (Min),A,51.62
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,busbar,,N Current (Max),A,82.88
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,61.62
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,busbar,,L3 Current (Min),A,86.12
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,busbar,,L3 Current (Max),A,128.0
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.38
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,busbar,,L2 Current (Min),A,88.62
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,busbar,,L2 Current (Max),A,150.38
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,busbar,,L1 Current (Min),A,114.62
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,busbar,,L1 Current (Max),A,168.75
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.12
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T07:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.25
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.19
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.5
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97696
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79065
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99377
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,feeder,5,N Current (Min),A,27.62
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,feeder,5,N Current (Max),A,53.25
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,feeder,5,N Current (RMS),A,41.62
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,feeder,5,L3 Current (Min),A,26.25
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,feeder,5,L3 Current (Max),A,54.62
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,35.12
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,feeder,5,L2 Current (Max),A,5.88
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,feeder,5,L1 Current (Min),A,34.38
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,feeder,5,L1 Current (Max),A,63.0
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,51.88
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.37
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.31
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.69
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.39635
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97882
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9978
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,feeder,4,N Current (Min),A,12.75
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,feeder,4,N Current (Max),A,45.25
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,feeder,4,N Current (RMS),A,29.62
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.38
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,12.0
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,37.12
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.12
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,46.62
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.25
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-39.25
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.94
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92502
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.34331
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96185
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,feeder,3,N Current (Min),A,10.62
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,feeder,3,N Current (Max),A,67.25
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,feeder,3,N Current (RMS),A,38.62
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,21.12
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.12
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,3.38
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,74.25
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.12
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.81
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.44
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9928
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97812
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93664
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,feeder,2,N Current (Min),A,16.5
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,feeder,2,N Current (Max),A,73.5
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,feeder,2,N Current (RMS),A,37.25
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,37.0
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,105.25
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.12
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,39.88
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,71.12
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.62
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.62
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,47.12
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.38
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.44
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82577
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94211
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87695
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,feeder,1,N Current (Min),A,37.5
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,feeder,1,N Current (Max),A,22.5
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,34.88
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.25
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,52.88
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.75
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,37.5
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.12
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.25
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.8
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.44
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,busbar,,N Current (Min),A,52.12
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,busbar,,N Current (Max),A,137.0
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,97.38
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,busbar,,L3 Current (Min),A,95.75
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,busbar,,L3 Current (Max),A,187.5
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.25
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,busbar,,L2 Current (Min),A,75.0
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,busbar,,L2 Current (Max),A,147.0
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,busbar,,L1 Current (Min),A,116.62
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,busbar,,L1 Current (Max),A,230.88
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.62
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T07:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.75
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.0
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.06
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98376
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78943
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99576
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,feeder,5,N Current (Min),A,40.75
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,feeder,5,N Current (Max),A,66.75
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,feeder,5,N Current (RMS),A,52.5
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,feeder,5,L3 Current (Min),A,34.25
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,feeder,5,L3 Current (Max),A,51.5
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,42.62
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,feeder,5,L2 Current (Max),A,5.38
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,feeder,5,L1 Current (Min),A,51.25
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,feeder,5,L1 Current (Max),A,81.12
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,65.12
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-47.69
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.75
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.25
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.3572
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96136
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9816
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,feeder,4,N Current (Min),A,11.0
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,feeder,4,N Current (Max),A,45.5
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,feeder,4,N Current (RMS),A,23.12
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,3.5
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.88
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,26.75
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.25
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.75
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,46.88
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.62
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.0
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-58.75
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.38
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93802
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.2452
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8884
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,feeder,3,N Current (Min),A,10.0
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,feeder,3,N Current (Max),A,31.0
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,feeder,3,N Current (RMS),A,19.38
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,31.5
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,3.38
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,31.12
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.25
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.81
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.56
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98819
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99258
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94141
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,feeder,2,N Current (Min),A,34.5
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,feeder,2,N Current (Max),A,89.0
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,feeder,2,N Current (RMS),A,58.25
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,27.25
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,97.75
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.62
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,39.75
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,120.0
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,94.88
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.5
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,57.12
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.88
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.19
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.94
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.0
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86126
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93851
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90005
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,feeder,1,N Current (Min),A,39.25
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,feeder,1,N Current (Max),A,24.5
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.62
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,30.25
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.25
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.12
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,56.25
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.75
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,53.25
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.38
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.11
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.75
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.83
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,busbar,,N Current (Min),A,49.12
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,busbar,,N Current (Max),A,112.75
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,66.25
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,busbar,,L3 Current (Min),A,83.12
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,busbar,,L3 Current (Max),A,196.88
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.38
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,busbar,,L2 Current (Min),A,74.75
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,busbar,,L2 Current (Max),A,176.88
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,busbar,,L1 Current (Min),A,137.5
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,busbar,,L1 Current (Max),A,229.12
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.62
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T07:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.81
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.56
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.32
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96405
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84378
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99149
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,feeder,5,N Current (Min),A,29.38
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,feeder,5,N Current (Max),A,64.38
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,feeder,5,N Current (RMS),A,42.5
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,feeder,5,L3 Current (Min),A,21.5
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,feeder,5,L3 Current (Max),A,37.5
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.62
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,feeder,5,L2 Current (Max),A,13.38
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.75
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,feeder,5,L1 Current (Min),A,45.62
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,feeder,5,L1 Current (Max),A,78.5
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,53.12
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-41.94
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.06
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.44
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.23204
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97086
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96078
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,feeder,4,N Current (Min),A,11.5
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,feeder,4,N Current (Max),A,24.0
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,feeder,4,N Current (RMS),A,15.12
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,5.62
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,12.12
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,24.62
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.12
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.38
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,15.5
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.88
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.38
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.12
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.5
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93069
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.23037
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93115
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,feeder,3,N Current (Min),A,11.0
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,feeder,3,N Current (Max),A,37.12
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,feeder,3,N Current (RMS),A,21.12
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,34.5
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.12
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,3.25
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.75
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,40.5
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
