Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.87
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.31
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94647
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9863
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9693
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,feeder,2,N Current (Min),A,19.5
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,feeder,2,N Current (Max),A,76.25
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,feeder,2,N Current (RMS),A,44.62
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.12
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,46.0
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.75
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,45.38
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,97.0
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.75
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,31.38
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,54.12
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.38
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.38
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.56
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8782
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93289
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8898
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,feeder,1,N Current (Min),A,37.38
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,feeder,1,N Current (Max),A,21.88
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,33.5
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.75
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,43.12
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.62
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.25
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,46.12
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.12
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.56
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.42
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.19
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.58
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,busbar,,N Current (Min),A,56.12
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,busbar,,N Current (Max),A,127.62
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,busbar,,L3 Current (Min),A,58.88
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,busbar,,L3 Current (Max),A,123.5
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.12
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,busbar,,L2 Current (Min),A,86.88
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,busbar,,L2 Current (Max),A,160.38
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.88
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,busbar,,L1 Current (Min),A,128.25
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,busbar,,L1 Current (Max),A,193.5
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T07:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.44
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.12
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.75
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95703
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99612
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98987
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,feeder,5,N Current (Min),A,26.38
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,feeder,5,N Current (Max),A,38.88
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,feeder,5,N Current (RMS),A,30.5
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,feeder,5,L3 Current (Min),A,22.5
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,feeder,5,L3 Current (Max),A,33.38
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.12
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,feeder,5,L2 Current (Min),A,10.38
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,feeder,5,L2 Current (Max),A,12.88
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.75
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,feeder,5,L1 Current (Min),A,45.25
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,feeder,5,L1 Current (Max),A,54.62
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,47.88
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-66.81
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.56
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,19.06
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.17305
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98056
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91675
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,feeder,4,N Current (Min),A,10.62
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,feeder,4,N Current (Max),A,21.12
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,feeder,4,N Current (RMS),A,12.0
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.38
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.62
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,20.38
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,1.88
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,16.38
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.38
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.69
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,21.81
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.94
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91919
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.25512
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8555
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,feeder,3,N Current (Min),A,10.12
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,feeder,3,N Current (Max),A,36.5
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,feeder,3,N Current (RMS),A,18.25
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.62
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,36.62
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.38
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.62
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,22.75
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.25
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.69
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.75
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89709
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98962
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96707
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,feeder,2,N Current (Min),A,31.0
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,feeder,2,N Current (Max),A,88.12
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,feeder,2,N Current (RMS),A,62.38
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.0
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,35.62
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.88
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,59.0
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,110.25
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,85.75
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,30.5
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,68.12
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.38
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.44
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.31
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88205
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93381
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91498
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,feeder,1,N Current (Min),A,54.25
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,feeder,1,N Current (Max),A,27.75
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,36.25
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.5
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,64.38
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.25
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.88
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,50.25
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.12
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.84
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.66
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.97
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,busbar,,N Current (Min),A,54.5
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,busbar,,N Current (Max),A,106.75
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,78.25
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,busbar,,L3 Current (Min),A,62.75
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,busbar,,L3 Current (Max),A,95.38
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,busbar,,L2 Current (Min),A,100.62
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,busbar,,L2 Current (Max),A,186.62
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,busbar,,L1 Current (Min),A,115.62
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,busbar,,L1 Current (Max),A,176.62
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T07:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.94
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.44
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.19
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96091
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83297
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9816
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,feeder,5,N Current (Min),A,17.0
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,feeder,5,N Current (Max),A,41.5
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,feeder,5,N Current (RMS),A,31.0
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,feeder,5,L3 Current (Min),A,20.5
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,feeder,5,L3 Current (Max),A,36.75
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.25
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,feeder,5,L2 Current (Max),A,13.75
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.12
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,feeder,5,L1 Current (Min),A,22.25
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,feeder,5,L1 Current (Max),A,51.62
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,36.88
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-51.32
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.75
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.13
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.17272
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97498
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90646
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,feeder,4,N Current (Min),A,10.62
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,feeder,4,N Current (Max),A,23.25
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,feeder,4,N Current (RMS),A,12.25
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,3.62
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.25
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,24.5
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.12
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,1.88
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,4.5
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.25
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.56
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.31
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.69
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90536
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.19368
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83246
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,feeder,3,N Current (Min),A,10.62
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,feeder,3,N Current (Max),A,23.38
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,feeder,3,N Current (RMS),A,14.12
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.12
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,21.88
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.25
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,3.0
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,16.5
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.25
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.87
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.5
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90826
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97409
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96216
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,feeder,2,N Current (Min),A,18.38
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,feeder,2,N Current (Max),A,47.38
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,feeder,2,N Current (RMS),A,31.5
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.12
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,30.38
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,33.88
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,73.38
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.38
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.75
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,68.0
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.25
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.94
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.44
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88196
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91928
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9266
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,feeder,1,N Current (Min),A,46.38
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,feeder,1,N Current (Max),A,24.25
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,31.88
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.88
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,66.75
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.38
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.62
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,56.0
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.88
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.31
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.59
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.62
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.28
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,busbar,,N Current (Min),A,47.5
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,busbar,,N Current (Max),A,109.25
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,62.75
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,busbar,,L3 Current (Min),A,60.12
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,busbar,,L3 Current (Max),A,103.62
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.62
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,busbar,,L2 Current (Min),A,67.62
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,busbar,,L2 Current (Max),A,156.25
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.75
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,busbar,,L1 Current (Min),A,105.75
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,busbar,,L1 Current (Max),A,166.75
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.62
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T06:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.75
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.69
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.25
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97821
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90994
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98535
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,feeder,5,N Current (Min),A,19.88
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,feeder,5,N Current (Max),A,68.38
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,feeder,5,N Current (RMS),A,44.5
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,feeder,5,L3 Current (Min),A,23.0
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,feeder,5,L3 Current (Max),A,36.5
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.25
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.5
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,feeder,5,L2 Current (Max),A,11.25
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.38
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,feeder,5,L1 Current (Min),A,33.38
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,feeder,5,L1 Current (Max),A,77.0
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,54.0
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-71.0
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.0
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.0
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.19423
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97046
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98584
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,feeder,4,N Current (Min),A,10.75
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,feeder,4,N Current (Max),A,20.38
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,feeder,4,N Current (RMS),A,12.12
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,2.62
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,19.25
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.75
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.12
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,17.5
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.12
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.31
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.25
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.25
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91934
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.13207
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81064
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,feeder,3,N Current (Min),A,11.38
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,feeder,3,N Current (Max),A,28.25
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,feeder,3,N Current (RMS),A,16.25
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.62
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.88
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.25
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,2.62
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.0
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,27.12
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.25
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.0
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90829
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97705
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96732
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,feeder,2,N Current (Min),A,16.38
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,feeder,2,N Current (Max),A,77.88
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,feeder,2,N Current (RMS),A,39.75
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.38
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,32.12
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.12
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,39.88
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,78.12
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.25
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,100.75
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.38
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.0
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.63
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.07
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87259
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94241
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90961
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,feeder,1,N Current (Min),A,32.88
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,feeder,1,N Current (Max),A,20.25
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,32.0
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.38
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.12
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,40.88
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.38
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.38
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,48.25
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.38
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.47
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.27
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,busbar,,N Current (Min),A,52.88
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,busbar,,N Current (Max),A,118.62
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,80.12
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,busbar,,L3 Current (Min),A,63.38
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,busbar,,L3 Current (Max),A,106.12
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.38
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,busbar,,L2 Current (Min),A,71.5
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,busbar,,L2 Current (Max),A,137.38
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.25
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,busbar,,L1 Current (Min),A,117.0
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,busbar,,L1 Current (Max),A,203.5
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.12
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T06:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.62
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.5
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.5
