Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97455
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79843
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99109
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,feeder,5,N Current (Min),A,46.0
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,feeder,5,N Current (Max),A,69.38
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,feeder,5,N Current (RMS),A,57.75
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,feeder,5,L3 Current (Min),A,23.12
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,feeder,5,L3 Current (Max),A,35.38
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.75
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,feeder,5,L2 Current (Max),A,9.88
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,feeder,5,L1 Current (Min),A,57.0
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,feeder,5,L1 Current (Max),A,76.62
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,66.62
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-61.0
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.87
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.31
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.21358
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96564
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99152
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,feeder,4,N Current (Min),A,10.75
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,feeder,4,N Current (Max),A,30.75
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,feeder,4,N Current (RMS),A,15.75
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.75
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.12
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,33.25
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.75
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,6.5
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,12.62
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.63
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.37
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.43
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93057
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.17827
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86532
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,feeder,3,N Current (Min),A,10.88
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,feeder,3,N Current (Max),A,36.0
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,feeder,3,N Current (RMS),A,17.38
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.38
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,35.62
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.38
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,30.25
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.62
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.5
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.37
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.56
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86947
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98718
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97531
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,feeder,2,N Current (Min),A,18.5
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,feeder,2,N Current (Max),A,105.75
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,feeder,2,N Current (RMS),A,57.5
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.25
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,28.12
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.38
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,39.75
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,141.0
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.5
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,96.38
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.0
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.87
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.94
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83029
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93747
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89023
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,feeder,1,N Current (Min),A,29.88
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,feeder,1,N Current (Max),A,18.38
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,26.12
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.12
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.5
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,29.5
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.25
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.0
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,46.25
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.75
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.33
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.78
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.34
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,busbar,,N Current (Min),A,52.12
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,busbar,,N Current (Max),A,131.38
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,97.0
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,busbar,,L3 Current (Min),A,60.25
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,busbar,,L3 Current (Max),A,91.38
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,busbar,,L2 Current (Min),A,72.62
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,busbar,,L2 Current (Max),A,174.88
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,busbar,,L1 Current (Min),A,141.25
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,busbar,,L1 Current (Max),A,218.25
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T06:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.13
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.81
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.31
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94635
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78433
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98715
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,feeder,5,N Current (Min),A,34.88
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,feeder,5,N Current (Max),A,60.62
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,feeder,5,N Current (RMS),A,46.38
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,feeder,5,L3 Current (Min),A,16.88
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,feeder,5,L3 Current (Max),A,31.25
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.25
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,feeder,5,L2 Current (Max),A,5.62
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,feeder,5,L1 Current (Min),A,43.62
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,feeder,5,L1 Current (Max),A,72.88
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,55.88
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-67.44
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.94
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.5
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.18447
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96124
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98877
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,feeder,4,N Current (Min),A,9.62
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,feeder,4,N Current (Max),A,43.38
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,feeder,4,N Current (RMS),A,25.12
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.62
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.88
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,18.5
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.5
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,40.0
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.12
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.75
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-58.31
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.13
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87454
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.23549
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90762
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,feeder,3,N Current (Min),A,11.0
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,feeder,3,N Current (Max),A,47.75
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,feeder,3,N Current (RMS),A,27.38
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.62
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.25
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,3.38
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,54.75
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.75
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.94
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.31
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93658
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99396
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93207
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,feeder,2,N Current (Min),A,42.0
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,feeder,2,N Current (Max),A,74.62
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,feeder,2,N Current (RMS),A,57.0
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.0
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,30.62
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.25
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,67.0
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,94.12
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,81.62
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.0
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,42.38
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.88
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.31
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.19
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.44
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84506
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93347
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90796
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,feeder,1,N Current (Min),A,55.75
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,feeder,1,N Current (Max),A,25.25
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,29.12
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.25
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.62
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,32.88
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,23.0
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,70.75
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.75
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.33
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.22
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.3
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,busbar,,N Current (Min),A,51.25
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,busbar,,N Current (Max),A,155.62
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,94.12
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,busbar,,L3 Current (Min),A,48.12
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,busbar,,L3 Current (Max),A,86.88
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.75
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,busbar,,L2 Current (Min),A,95.12
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,busbar,,L2 Current (Max),A,134.5
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,busbar,,L1 Current (Min),A,113.5
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,busbar,,L1 Current (Max),A,224.25
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.62
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T06:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.13
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.81
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.06
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93643
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78146
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99011
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,feeder,5,N Current (Min),A,39.88
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,feeder,5,N Current (Max),A,72.38
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,feeder,5,N Current (RMS),A,56.88
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,feeder,5,L3 Current (Min),A,17.12
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,feeder,5,L3 Current (Max),A,28.25
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.62
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,feeder,5,L2 Current (Max),A,9.38
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,feeder,5,L1 Current (Min),A,48.75
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,feeder,5,L1 Current (Max),A,82.75
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,66.5
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-51.38
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.94
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.44
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.19619
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96381
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96066
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,feeder,4,N Current (Min),A,10.12
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,feeder,4,N Current (Max),A,37.5
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,feeder,4,N Current (RMS),A,19.88
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,7.88
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.12
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,18.75
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.88
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.12
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,39.38
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.38
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.87
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,14.56
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85135
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.14665
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.75946
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,feeder,3,N Current (Min),A,10.38
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,feeder,3,N Current (Max),A,44.0
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,feeder,3,N Current (RMS),A,18.75
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.62
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,6.12
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,50.38
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.12
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.75
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.81
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90915
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98145
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92462
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,feeder,2,N Current (Min),A,15.75
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,feeder,2,N Current (Max),A,67.25
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,feeder,2,N Current (RMS),A,39.25
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.5
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,29.62
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.62
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,31.62
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,86.88
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.75
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.88
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,66.12
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.25
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.0
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.12
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79471
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92999
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92361
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,feeder,1,N Current (Min),A,66.5
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,feeder,1,N Current (Max),A,32.38
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,35.38
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.25
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.12
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,44.5
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.75
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.25
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,80.38
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.25
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.05
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.45
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.42
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,busbar,,N Current (Min),A,56.62
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,busbar,,N Current (Max),A,154.75
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,100.12
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,busbar,,L3 Current (Min),A,46.25
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,busbar,,L3 Current (Max),A,80.62
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.88
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,busbar,,L2 Current (Min),A,62.25
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,busbar,,L2 Current (Max),A,132.62
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,busbar,,L1 Current (Min),A,116.0
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,busbar,,L1 Current (Max),A,218.88
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.62
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T06:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.75
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.63
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.5
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96066
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77978
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99075
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,feeder,5,N Current (Min),A,36.25
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,feeder,5,N Current (Max),A,70.62
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,feeder,5,N Current (RMS),A,58.0
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,feeder,5,L3 Current (Min),A,16.38
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,feeder,5,L3 Current (Max),A,37.62
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.5
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,feeder,5,L2 Current (Max),A,5.5
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.5
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,feeder,5,L1 Current (Min),A,42.12
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,feeder,5,L1 Current (Max),A,81.0
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,67.38
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-66.06
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.0
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.5
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.17845
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96622
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95541
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,feeder,4,N Current (Min),A,9.62
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,feeder,4,N Current (Max),A,18.12
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,feeder,4,N Current (RMS),A,12.88
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.38
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.12
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,18.5
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.88
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.0
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,15.75
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.0
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.94
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87417
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.12828
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.71218
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,feeder,3,N Current (Min),A,10.62
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,feeder,3,N Current (Max),A,20.25
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,feeder,3,N Current (RMS),A,12.25
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.0
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,12.75
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.12
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,4.12
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,18.38
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.38
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.69
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.57
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89532
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98276
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82586
