Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,feeder,2,N Current (Min),A,24.0
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,feeder,2,N Current (Max),A,62.0
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,feeder,2,N Current (RMS),A,42.0
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,35.38
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.75
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,39.0
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,85.0
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.0
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,36.62
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.75
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.44
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.37
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73422
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92248
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83212
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,feeder,1,N Current (Min),A,43.5
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,feeder,1,N Current (Max),A,18.88
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,24.12
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,37.25
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.25
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.5
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,62.62
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.62
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.88
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.11
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.61
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.97
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.17
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,busbar,,N Current (Min),A,39.12
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,busbar,,N Current (Max),A,105.75
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,60.62
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,busbar,,L3 Current (Min),A,51.62
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,busbar,,L3 Current (Max),A,84.75
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.62
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,busbar,,L2 Current (Min),A,71.0
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,busbar,,L2 Current (Max),A,119.75
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.12
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,busbar,,L1 Current (Min),A,88.75
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,busbar,,L1 Current (Max),A,181.25
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.88
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T06:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.37
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-38.69
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.37
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94382
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77801
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98941
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,feeder,5,N Current (Min),A,26.0
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,feeder,5,N Current (Max),A,71.38
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,feeder,5,N Current (RMS),A,51.88
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,feeder,5,L3 Current (Min),A,17.12
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,feeder,5,L3 Current (Max),A,31.12
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.88
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,feeder,5,L2 Current (Max),A,6.5
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.5
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,feeder,5,L1 Current (Min),A,31.0
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,feeder,5,L1 Current (Max),A,83.12
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,61.38
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-62.06
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.19
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,19.5
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.14522
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97467
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93845
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,feeder,4,N Current (Min),A,9.75
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,feeder,4,N Current (Max),A,19.75
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,feeder,4,N Current (RMS),A,10.62
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,5.75
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.12
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,13.0
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.88
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,1.88
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,12.75
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.37
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-74.25
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-41.81
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8486
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.15114
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.67263
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,feeder,3,N Current (Min),A,9.12
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,feeder,3,N Current (Max),A,20.12
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,feeder,3,N Current (RMS),A,11.62
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.38
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.5
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.12
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,5.12
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,15.12
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.69
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.31
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82443
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97903
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7846
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,feeder,2,N Current (Min),A,21.88
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,feeder,2,N Current (Max),A,67.12
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,feeder,2,N Current (RMS),A,41.0
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,40.25
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.38
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,31.88
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,79.12
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.62
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.25
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,21.88
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.88
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.75
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.19
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-39.81
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72451
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94635
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.75656
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,feeder,1,N Current (Min),A,51.88
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,feeder,1,N Current (Max),A,17.0
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,24.25
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.88
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,42.88
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.62
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.75
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,27.5
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.27
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.44
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.89
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.19
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.09
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.5
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,busbar,,N Current (Min),A,37.5
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,busbar,,N Current (Max),A,117.38
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,busbar,,L3 Current (Min),A,51.62
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,busbar,,L3 Current (Max),A,83.0
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.38
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,busbar,,L2 Current (Min),A,73.88
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,busbar,,L2 Current (Max),A,111.5
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.25
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,busbar,,L1 Current (Min),A,74.88
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,busbar,,L1 Current (Max),A,125.5
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.88
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T05:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.94
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.56
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.69
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94156
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85476
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99197
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,feeder,5,N Current (Min),A,31.12
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,feeder,5,N Current (Max),A,68.0
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,feeder,5,N Current (RMS),A,56.75
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,feeder,5,L3 Current (Min),A,17.5
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,feeder,5,L3 Current (Max),A,36.0
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.25
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,feeder,5,L2 Current (Max),A,10.75
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,feeder,5,L1 Current (Min),A,39.62
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,feeder,5,L1 Current (Max),A,80.75
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,69.62
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.87
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.81
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.25
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.21544
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99026
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95212
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,feeder,4,N Current (Min),A,10.0
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,feeder,4,N Current (Max),A,29.88
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,feeder,4,N Current (RMS),A,20.12
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,8.75
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,30.88
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.62
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,1.88
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,16.5
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.88
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.44
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-52.81
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-43.5
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92187
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.20632
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.66958
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,feeder,3,N Current (Min),A,11.25
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,feeder,3,N Current (Max),A,21.25
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,feeder,3,N Current (RMS),A,13.12
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.5
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.12
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.38
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,4.75
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,15.38
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-39.31
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.63
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.81
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77237
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95297
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78048
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,feeder,2,N Current (Min),A,18.75
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,feeder,2,N Current (Max),A,61.38
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,feeder,2,N Current (RMS),A,32.25
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,21.62
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.25
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,30.5
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,73.38
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.75
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.5
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,23.38
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.12
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.25
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-38.06
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72384
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94458
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78589
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,feeder,1,N Current (Min),A,51.62
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,feeder,1,N Current (Max),A,14.38
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,20.5
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.38
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,38.88
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.88
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,18.88
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,31.5
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.88
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.98
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.36
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.41
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.89
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.78
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.06
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,busbar,,N Current (Min),A,38.62
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,busbar,,N Current (Max),A,125.62
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,54.38
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,busbar,,L3 Current (Min),A,50.75
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,busbar,,L3 Current (Max),A,85.12
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.25
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,busbar,,L2 Current (Min),A,64.25
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,busbar,,L2 Current (Max),A,115.38
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.38
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,busbar,,L1 Current (Min),A,84.0
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,busbar,,L1 Current (Max),A,131.5
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.38
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T05:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.5
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-24.25
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.37
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95874
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81891
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99039
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,feeder,5,N Current (Min),A,31.5
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,feeder,5,N Current (Max),A,79.12
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,feeder,5,N Current (RMS),A,56.25
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,feeder,5,L3 Current (Min),A,17.25
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,feeder,5,L3 Current (Max),A,34.5
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.25
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,feeder,5,L2 Current (Max),A,8.88
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,feeder,5,L1 Current (Min),A,39.62
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,feeder,5,L1 Current (Max),A,85.75
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,68.25
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-55.5
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.06
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.69
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.24105
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99173
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94147
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,feeder,4,N Current (Min),A,18.62
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,feeder,4,N Current (Max),A,30.25
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,feeder,4,N Current (RMS),A,22.25
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,5.38
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,21.62
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,28.38
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.88
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,6.5
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.38
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.94
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,34.87
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-38.5
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88623
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.23857
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.73376
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,feeder,3,N Current (Min),A,10.38
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,feeder,3,N Current (Max),A,22.62
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,feeder,3,N Current (RMS),A,12.25
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.88
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,6.25
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.88
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.62
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.44
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.62
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.0
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84259
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95492
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76602
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,feeder,2,N Current (Min),A,16.12
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,feeder,2,N Current (Max),A,38.5
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,feeder,2,N Current (RMS),A,29.12
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.12
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,25.5
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.12
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,30.88
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,51.88
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,21.62
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.63
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.0
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-37.87
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74981
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93555
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7702
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,feeder,1,N Current (Min),A,50.25
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,feeder,1,N Current (Max),A,14.25
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,23.0
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,35.0
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.88
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,35.62
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.98
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.11
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.45
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.77
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.7
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.0
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,busbar,,N Current (Min),A,36.12
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,busbar,,N Current (Max),A,151.38
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,51.75
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,busbar,,L3 Current (Min),A,49.75
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,busbar,,L3 Current (Max),A,77.25
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.62
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,busbar,,L2 Current (Min),A,71.12
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,busbar,,L2 Current (Max),A,103.75
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.25
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,busbar,,L1 Current (Min),A,85.25
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,busbar,,L1 Current (Max),A,144.25
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.25
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T05:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.31
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.63
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.0
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90408
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77777
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99142
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,feeder,5,N Current (Min),A,35.12
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,feeder,5,N Current (Max),A,75.5
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,feeder,5,N Current (RMS),A,64.12
