Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,feeder,5,L3 Current (Min),A,13.88
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,feeder,5,L3 Current (Max),A,26.88
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.38
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,feeder,5,L2 Current (Max),A,6.25
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,feeder,5,L1 Current (Min),A,45.12
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,feeder,5,L1 Current (Max),A,87.88
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,75.88
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.63
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.25
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.56
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.24236
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99405
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93548
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,feeder,4,N Current (Min),A,20.38
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,feeder,4,N Current (Max),A,24.75
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,feeder,4,N Current (RMS),A,21.75
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.0
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.88
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,24.0
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.62
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.12
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,9.38
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.62
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.37
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.94
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-41.56
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82541
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.22988
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.69778
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,feeder,3,N Current (Min),A,10.25
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,feeder,3,N Current (Max),A,20.25
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,feeder,3,N Current (RMS),A,11.62
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.0
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,3.38
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,15.12
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.62
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.0
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.44
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.31
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87341
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94647
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76062
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,feeder,2,N Current (Min),A,15.38
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,feeder,2,N Current (Max),A,39.38
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,feeder,2,N Current (RMS),A,24.62
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.38
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,23.75
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.62
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,30.75
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,53.25
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.75
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,19.62
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.38
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.13
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73361
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95599
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.72909
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,feeder,1,N Current (Min),A,33.5
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,feeder,1,N Current (Max),A,13.62
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,20.38
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.62
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,32.38
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.88
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,20.38
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,36.75
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.38
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.28
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.3
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.75
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.67
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.88
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.42
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,busbar,,N Current (Min),A,38.12
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,busbar,,N Current (Max),A,111.5
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,59.12
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,busbar,,L3 Current (Min),A,41.25
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,busbar,,L3 Current (Max),A,72.5
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,busbar,,L2 Current (Min),A,73.25
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,busbar,,L2 Current (Max),A,97.38
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,busbar,,L1 Current (Min),A,90.0
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,busbar,,L1 Current (Max),A,144.62
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.88
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T05:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-23.38
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.5
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.69
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9043
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77594
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99231
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,feeder,5,N Current (Min),A,34.62
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,feeder,5,N Current (Max),A,74.0
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,feeder,5,N Current (RMS),A,65.38
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,feeder,5,L3 Current (Min),A,15.25
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,feeder,5,L3 Current (Max),A,27.62
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.88
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,feeder,5,L2 Current (Max),A,7.88
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,feeder,5,L1 Current (Min),A,43.5
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,feeder,5,L1 Current (Max),A,84.75
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,76.5
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.62
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.81
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.12
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.26342
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99384
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93375
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,feeder,4,N Current (Min),A,20.88
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,feeder,4,N Current (Max),A,30.25
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,feeder,4,N Current (RMS),A,22.12
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,6.38
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.0
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,32.12
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.12
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,15.62
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.56
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-68.56
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-51.44
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82824
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.22264
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.57476
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,feeder,3,N Current (Min),A,6.25
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,feeder,3,N Current (Max),A,22.0
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,feeder,3,N Current (RMS),A,11.88
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,16.12
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,3.25
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,14.62
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.81
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.69
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.37
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86505
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93591
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74557
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,feeder,2,N Current (Min),A,16.75
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,feeder,2,N Current (Max),A,51.0
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,feeder,2,N Current (RMS),A,26.88
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.62
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,21.75
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.12
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,30.88
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,65.5
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.88
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,20.5
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.38
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.63
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-45.31
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79641
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94821
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7955
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,feeder,1,N Current (Min),A,49.0
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,feeder,1,N Current (Max),A,20.88
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,19.5
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.62
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,64.38
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.75
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,19.62
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,37.75
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.38
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.33
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.36
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.97
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.91
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.16
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.12
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,busbar,,N Current (Min),A,43.62
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,busbar,,N Current (Max),A,101.88
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,busbar,,L3 Current (Min),A,45.12
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,busbar,,L3 Current (Max),A,65.62
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.62
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,busbar,,L2 Current (Min),A,72.0
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,busbar,,L2 Current (Max),A,120.38
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.12
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,busbar,,L1 Current (Min),A,92.25
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,busbar,,L1 Current (Max),A,143.88
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.25
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T05:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.94
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.37
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.19
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93661
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77569
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99036
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,feeder,5,N Current (Min),A,32.25
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,feeder,5,N Current (Max),A,77.88
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,feeder,5,N Current (RMS),A,60.75
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,feeder,5,L3 Current (Min),A,15.62
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,feeder,5,L3 Current (Max),A,25.88
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,feeder,5,L2 Current (Max),A,5.12
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.5
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,feeder,5,L1 Current (Min),A,39.88
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,feeder,5,L1 Current (Max),A,89.88
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,70.62
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-46.62
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.25
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,12.37
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.26992
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99701
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93063
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,feeder,4,N Current (Min),A,20.62
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,feeder,4,N Current (Max),A,29.25
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,feeder,4,N Current (RMS),A,22.75
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,3.75
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,22.25
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,29.12
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.38
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,17.25
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.38
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.13
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-53.31
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-50.81
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78726
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.23268
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.69381
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,feeder,3,N Current (Min),A,8.0
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,feeder,3,N Current (Max),A,17.5
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,feeder,3,N Current (RMS),A,10.38
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.12
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.0
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,15.25
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.5
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.69
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.31
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85351
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94202
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76941
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,feeder,2,N Current (Min),A,13.62
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,feeder,2,N Current (Max),A,52.12
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,feeder,2,N Current (RMS),A,29.62
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.0
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,22.88
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,30.75
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,59.75
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.62
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,18.75
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.5
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.19
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.31
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79797
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97955
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89761
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,feeder,1,N Current (Min),A,48.75
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,feeder,1,N Current (Max),A,30.38
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,24.75
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.62
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,43.25
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,62.5
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,21.12
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,56.88
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.42
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.38
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.97
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.08
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.05
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.3
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,busbar,,N Current (Min),A,42.62
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,busbar,,N Current (Max),A,119.25
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,busbar,,L3 Current (Min),A,49.0
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,busbar,,L3 Current (Max),A,66.0
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.62
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,busbar,,L2 Current (Min),A,98.62
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,busbar,,L2 Current (Max),A,153.5
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.12
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,busbar,,L1 Current (Min),A,98.25
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,busbar,,L1 Current (Max),A,159.75
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.88
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T05:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.81
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.69
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.88
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91858
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77588
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99203
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,feeder,5,N Current (Min),A,35.38
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,feeder,5,N Current (Max),A,83.88
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,feeder,5,N Current (RMS),A,66.25
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,feeder,5,L3 Current (Min),A,16.5
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,feeder,5,L3 Current (Max),A,26.5
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.12
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,feeder,5,L2 Current (Max),A,8.0
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.5
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,feeder,5,L1 Current (Min),A,44.38
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,feeder,5,L1 Current (Max),A,95.25
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,77.38
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-42.81
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.19
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,20.0
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.28869
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99432
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91214
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,feeder,4,N Current (Min),A,21.62
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,feeder,4,N Current (Max),A,28.12
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,feeder,4,N Current (RMS),A,22.5
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,7.25
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,21.25
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,28.5
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.62
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,7.38
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.62
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-44.06
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-44.75
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-42.75
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.71881
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.20497
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.67013
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,feeder,3,N Current (Min),A,7.5
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,feeder,3,N Current (Max),A,20.88
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,feeder,3,N Current (RMS),A,9.88
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,11.25
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,5.88
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,14.12
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.0
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.81
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.13
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8136
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93759
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79669
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,feeder,2,N Current (Min),A,16.12
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,feeder,2,N Current (Max),A,48.88
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,feeder,2,N Current (RMS),A,26.88
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.62
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,24.0
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.75
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,31.25
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,59.12
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.62
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
