Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,23.12
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.75
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.06
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.81
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81039
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97644
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94296
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,feeder,1,N Current (Min),A,62.75
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,feeder,1,N Current (Max),A,37.62
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,47.88
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.88
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,42.25
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,64.0
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,42.25
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,65.62
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.5
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.56
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.84
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.17
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.08
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.02
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,busbar,,N Current (Min),A,63.38
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,busbar,,N Current (Max),A,147.0
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,92.62
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,busbar,,L3 Current (Min),A,47.75
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,busbar,,L3 Current (Max),A,86.12
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.62
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,busbar,,L2 Current (Min),A,97.75
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,busbar,,L2 Current (Max),A,144.88
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.75
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,busbar,,L1 Current (Min),A,124.0
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,busbar,,L1 Current (Max),A,174.88
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T04:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.06
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.75
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.81
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88956
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81924
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99091
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,feeder,5,N Current (Min),A,29.38
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,feeder,5,N Current (Max),A,77.88
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,feeder,5,N Current (RMS),A,63.5
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,feeder,5,L3 Current (Min),A,15.25
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,feeder,5,L3 Current (Max),A,28.62
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.25
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,feeder,5,L2 Current (Max),A,7.38
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,feeder,5,L1 Current (Min),A,38.0
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,feeder,5,L1 Current (Max),A,90.5
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,75.0
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.75
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.63
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,20.56
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.27575
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9913
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89667
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,feeder,4,N Current (Min),A,19.0
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,feeder,4,N Current (Max),A,30.38
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,feeder,4,N Current (RMS),A,22.88
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,5.38
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,21.12
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,30.75
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,1.75
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,18.25
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.12
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.31
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-67.81
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-44.06
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81033
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.20931
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.58877
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,feeder,3,N Current (Min),A,8.62
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,feeder,3,N Current (Max),A,18.12
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,feeder,3,N Current (RMS),A,11.25
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,13.88
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,5.62
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,13.62
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.44
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.5
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.5
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.74182
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97122
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.71698
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,feeder,2,N Current (Min),A,28.5
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,feeder,2,N Current (Max),A,64.88
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,feeder,2,N Current (RMS),A,38.88
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.62
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,20.62
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,44.62
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,76.88
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,18.62
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.12
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.94
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.13
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.13
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73361
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97885
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93005
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,feeder,1,N Current (Min),A,53.0
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,feeder,1,N Current (Max),A,31.62
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,22.62
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,42.25
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,56.25
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.62
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,40.88
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,55.38
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.75
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.77
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.77
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.22
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.33
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.91
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.3
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,busbar,,N Current (Min),A,56.88
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,busbar,,N Current (Max),A,131.25
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,83.75
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,busbar,,L3 Current (Min),A,43.25
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,busbar,,L3 Current (Max),A,72.25
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,busbar,,L2 Current (Min),A,106.88
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,busbar,,L2 Current (Max),A,148.38
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.62
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,busbar,,L1 Current (Min),A,106.25
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,busbar,,L1 Current (Max),A,162.62
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.12
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T04:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.75
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.0
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.19
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93249
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84668
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99228
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,feeder,5,N Current (Min),A,55.38
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,feeder,5,N Current (Max),A,80.25
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,feeder,5,N Current (RMS),A,65.25
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,feeder,5,L3 Current (Min),A,15.88
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,feeder,5,L3 Current (Max),A,28.75
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.38
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,feeder,5,L2 Current (Max),A,9.0
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,feeder,5,L1 Current (Min),A,66.75
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,feeder,5,L1 Current (Max),A,89.25
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,76.38
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-47.69
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.31
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.94
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.28536
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98816
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9415
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,feeder,4,N Current (Min),A,20.5
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,feeder,4,N Current (Max),A,28.62
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,feeder,4,N Current (RMS),A,21.5
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.62
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,21.5
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,28.0
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.12
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.5
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,4.5
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.38
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.69
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-45.69
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-51.32
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85382
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.2051
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.63091
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,feeder,3,N Current (Min),A,9.88
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,feeder,3,N Current (Max),A,20.75
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,feeder,3,N Current (RMS),A,11.75
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.62
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.62
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,3.5
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,11.88
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.94
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.37
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-40.94
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81155
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9628
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75744
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,feeder,2,N Current (Min),A,19.0
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,feeder,2,N Current (Max),A,44.88
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,feeder,2,N Current (RMS),A,31.38
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,20.5
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.75
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,30.5
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,55.88
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.88
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,21.25
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.25
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.25
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.13
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.0
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72793
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98132
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93347
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,feeder,1,N Current (Min),A,58.25
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,feeder,1,N Current (Max),A,35.0
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.75
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,44.25
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,56.12
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,42.0
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,65.5
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.75
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.78
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.77
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.22
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.38
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.12
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.25
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,busbar,,N Current (Min),A,66.25
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,busbar,,N Current (Max),A,136.38
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,85.5
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,busbar,,L3 Current (Min),A,48.5
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,busbar,,L3 Current (Max),A,63.38
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.62
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,busbar,,L2 Current (Min),A,99.25
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,busbar,,L2 Current (Max),A,124.88
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.75
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,busbar,,L1 Current (Min),A,136.62
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,busbar,,L1 Current (Max),A,173.0
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.38
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T04:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.81
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.69
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.94
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90802
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77502
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98883
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,feeder,5,N Current (Min),A,31.12
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,feeder,5,N Current (Max),A,79.75
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,feeder,5,N Current (RMS),A,46.75
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,feeder,5,L3 Current (Min),A,15.25
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,feeder,5,L3 Current (Max),A,28.62
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.62
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,feeder,5,L2 Current (Max),A,7.62
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.5
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,feeder,5,L1 Current (Min),A,40.5
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,feeder,5,L1 Current (Max),A,90.0
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,56.75
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.87
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.75
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.0
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.26674
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9903
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94266
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,feeder,4,N Current (Min),A,18.75
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,feeder,4,N Current (Max),A,27.75
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,feeder,4,N Current (RMS),A,21.62
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.88
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.38
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,23.62
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.25
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.75
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,9.5
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.88
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.38
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-64.94
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-47.19
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82745
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.23012
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.63183
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,feeder,3,N Current (Min),A,8.0
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,feeder,3,N Current (Max),A,22.0
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,feeder,3,N Current (RMS),A,11.25
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.0
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,3.5
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,14.5
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.12
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.81
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.13
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84582
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9642
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79355
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,feeder,2,N Current (Min),A,19.25
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,feeder,2,N Current (Max),A,47.62
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,feeder,2,N Current (RMS),A,32.75
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.38
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,21.88
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.25
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,32.25
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,61.38
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,18.75
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.75
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.87
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.0
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78524
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98169
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94772
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,feeder,1,N Current (Min),A,47.38
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,feeder,1,N Current (Max),A,37.75
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,21.5
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.88
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,42.25
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,56.62
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.38
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,53.38
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,67.62
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.45
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.23
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.95
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.94
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.84
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.73
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,busbar,,N Current (Min),A,55.38
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,busbar,,N Current (Max),A,108.5
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,77.62
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,busbar,,L3 Current (Min),A,48.62
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,busbar,,L3 Current (Max),A,67.88
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.12
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,busbar,,L2 Current (Min),A,104.12
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,busbar,,L2 Current (Max),A,141.5
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,busbar,,L1 Current (Min),A,120.12
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,busbar,,L1 Current (Max),A,172.38
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T04:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-25.62
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.31
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.69
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91131
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83307
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97836
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,feeder,5,N Current (Min),A,15.88
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,feeder,5,N Current (Max),A,63.38
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,feeder,5,N Current (RMS),A,43.62
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,feeder,5,L3 Current (Min),A,15.5
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,feeder,5,L3 Current (Max),A,24.5
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.75
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,feeder,5,L2 Current (Max),A,11.12
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.0
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,feeder,5,L1 Current (Min),A,14.0
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,feeder,5,L1 Current (Max),A,74.75
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,54.5
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-65.13
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.44
