Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.75
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.25844
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98886
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93259
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,feeder,4,N Current (Min),A,19.88
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,feeder,4,N Current (Max),A,28.62
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,feeder,4,N Current (RMS),A,21.12
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.5
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,21.38
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,29.88
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.25
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,1.75
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,13.88
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.75
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.43
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.75
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-43.62
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78128
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.25997
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.68643
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,feeder,3,N Current (Min),A,8.5
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,feeder,3,N Current (Max),A,16.75
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,feeder,3,N Current (RMS),A,10.12
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,13.12
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,3.25
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,13.62
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.62
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.19
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.69
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85626
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96332
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80841
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,feeder,2,N Current (Min),A,26.12
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,feeder,2,N Current (Max),A,49.75
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,feeder,2,N Current (RMS),A,35.38
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,28.88
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,43.88
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,64.5
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.62
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,20.0
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.38
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.69
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82974
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98068
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95483
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,feeder,1,N Current (Min),A,63.38
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,feeder,1,N Current (Max),A,39.62
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,22.5
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,43.75
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,53.12
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,51.0
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,67.75
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.19
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.11
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.84
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.05
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.78
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,busbar,,N Current (Min),A,56.12
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,busbar,,N Current (Max),A,108.38
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,81.75
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,busbar,,L3 Current (Min),A,39.88
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,busbar,,L3 Current (Max),A,67.0
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.12
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,busbar,,L2 Current (Min),A,112.25
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,busbar,,L2 Current (Max),A,142.38
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.25
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,busbar,,L1 Current (Min),A,90.25
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,busbar,,L1 Current (Max),A,161.12
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.88
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T04:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.5
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-38.75
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-24.75
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92233
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77426
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98669
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,feeder,5,N Current (Min),A,17.88
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,feeder,5,N Current (Max),A,55.88
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,feeder,5,N Current (RMS),A,46.12
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,feeder,5,L3 Current (Min),A,17.0
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,feeder,5,L3 Current (Max),A,26.38
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.38
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,feeder,5,L2 Current (Max),A,4.5
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,feeder,5,L1 Current (Min),A,15.38
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,feeder,5,L1 Current (Max),A,66.62
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,55.75
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.44
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.94
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.31
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.24862
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99429
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89941
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,feeder,4,N Current (Min),A,19.62
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,feeder,4,N Current (Max),A,28.25
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,feeder,4,N Current (RMS),A,21.38
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,2.75
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,21.5
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,30.25
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.75
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,1.75
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,5.0
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.75
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.19
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.94
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-40.63
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85476
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.26009
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.63632
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,feeder,3,N Current (Min),A,8.88
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,feeder,3,N Current (Max),A,23.12
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,feeder,3,N Current (RMS),A,11.75
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.5
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,2.25
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,14.62
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.81
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.07
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.37
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84985
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96884
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77945
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,feeder,2,N Current (Min),A,26.38
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,feeder,2,N Current (Max),A,58.5
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,feeder,2,N Current (RMS),A,39.5
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,20.88
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.12
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,43.62
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,73.62
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.88
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,22.62
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.5
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.25
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.44
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82336
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98318
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96378
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,feeder,1,N Current (Min),A,50.0
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,feeder,1,N Current (Max),A,40.12
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,20.5
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.38
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,43.5
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,52.88
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.12
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,52.38
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,70.12
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.75
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.55
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.09
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.42
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.91
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.83
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,busbar,,N Current (Min),A,56.62
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,busbar,,N Current (Max),A,96.62
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,80.12
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,busbar,,L3 Current (Min),A,50.38
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,busbar,,L3 Current (Max),A,68.88
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,busbar,,L2 Current (Min),A,112.0
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,busbar,,L2 Current (Max),A,145.75
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.12
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,busbar,,L1 Current (Min),A,100.38
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,busbar,,L1 Current (Max),A,156.88
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.62
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T04:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.56
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.06
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.75
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89889
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77444
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97647
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,feeder,5,N Current (Min),A,14.38
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,feeder,5,N Current (Max),A,52.62
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,feeder,5,N Current (RMS),A,35.12
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,feeder,5,L3 Current (Min),A,14.88
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,feeder,5,L3 Current (Max),A,28.62
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.88
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,feeder,5,L2 Current (Max),A,5.0
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,feeder,5,L1 Current (Min),A,11.12
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,feeder,5,L1 Current (Max),A,65.0
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,43.88
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.81
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.06
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,20.38
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.26717
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99539
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92416
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,feeder,4,N Current (Min),A,22.25
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,feeder,4,N Current (Max),A,29.38
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,feeder,4,N Current (RMS),A,23.12
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,3.0
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,22.38
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,29.62
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.25
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.75
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,11.25
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.75
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.94
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.94
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-44.56
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78668
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.29033
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.62731
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,feeder,3,N Current (Min),A,8.75
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,feeder,3,N Current (Max),A,18.0
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,feeder,3,N Current (RMS),A,11.0
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,14.0
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.62
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,14.88
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.69
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.81
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.56
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89889
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96252
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.755
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,feeder,2,N Current (Min),A,26.12
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,feeder,2,N Current (Max),A,47.0
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,feeder,2,N Current (RMS),A,32.75
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.88
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,21.5
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.38
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,43.0
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,62.88
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.12
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,21.75
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.06
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.5
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80578
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98691
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95773
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,feeder,1,N Current (Min),A,62.88
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,feeder,1,N Current (Max),A,38.38
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,19.0
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,44.5
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,56.5
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.62
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,54.12
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,74.88
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.91
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.27
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.34
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.5
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.59
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,busbar,,N Current (Min),A,46.88
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,busbar,,N Current (Max),A,109.5
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,busbar,,L3 Current (Min),A,45.38
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,busbar,,L3 Current (Max),A,68.88
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.62
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,busbar,,L2 Current (Min),A,112.25
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,busbar,,L2 Current (Max),A,138.25
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.25
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,busbar,,L1 Current (Min),A,93.75
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,busbar,,L1 Current (Max),A,158.38
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T03:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-30.81
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.56
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.0
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87521
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79733
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98645
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,feeder,5,N Current (Min),A,18.0
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,feeder,5,N Current (Max),A,54.12
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,feeder,5,N Current (RMS),A,45.88
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,feeder,5,L3 Current (Min),A,15.38
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,feeder,5,L3 Current (Max),A,23.88
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.0
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,feeder,5,L2 Current (Max),A,5.38
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,feeder,5,L1 Current (Min),A,24.0
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,feeder,5,L1 Current (Max),A,66.25
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,56.62
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.69
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.81
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,23.38
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.30132
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99289
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90793
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,feeder,4,N Current (Min),A,21.12
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,feeder,4,N Current (Max),A,29.75
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,feeder,4,N Current (RMS),A,23.25
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.25
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,21.75
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,30.12
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.88
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.75
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,17.25
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.25
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.25
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.94
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-44.88
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82635
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.25661
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.60006
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,feeder,3,N Current (Min),A,9.25
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,feeder,3,N Current (Max),A,18.75
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,feeder,3,N Current (RMS),A,11.5
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,14.88
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,2.88
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,13.5
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.94
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.31
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.87
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91534
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9613
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76992
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,feeder,2,N Current (Min),A,23.75
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,feeder,2,N Current (Max),A,50.88
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,feeder,2,N Current (RMS),A,32.5
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,25.5
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.75
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,44.0
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,67.0
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.38
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,22.25
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.75
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.25
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.81
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77887
