Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98166
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96582
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,feeder,1,N Current (Min),A,58.0
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,feeder,1,N Current (Max),A,46.25
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,18.38
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,43.25
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,52.88
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,55.38
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,77.0
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.62
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.86
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.72
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.47
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.36
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.36
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.42
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,busbar,,N Current (Min),A,58.0
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,busbar,,N Current (Max),A,103.75
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,85.12
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,busbar,,L3 Current (Min),A,48.88
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,busbar,,L3 Current (Max),A,64.0
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,busbar,,L2 Current (Min),A,113.38
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,busbar,,L2 Current (Max),A,141.25
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.12
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,busbar,,L1 Current (Min),A,103.88
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,busbar,,L1 Current (Max),A,163.0
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.75
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T03:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.31
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.75
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.87
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91785
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86792
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98474
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,feeder,5,N Current (Min),A,18.0
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,feeder,5,N Current (Max),A,55.88
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,feeder,5,N Current (RMS),A,43.25
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,feeder,5,L3 Current (Min),A,15.75
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,feeder,5,L3 Current (Max),A,26.25
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.5
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,feeder,5,L2 Current (Max),A,9.5
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,feeder,5,L1 Current (Min),A,21.38
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,feeder,5,L1 Current (Max),A,67.25
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,53.12
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.56
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.44
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,16.37
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.26839
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98981
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92636
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,feeder,4,N Current (Min),A,21.5
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,feeder,4,N Current (Max),A,30.75
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,feeder,4,N Current (RMS),A,22.38
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,5.25
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,21.62
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,31.75
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.38
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.5
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,5.0
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.38
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.12
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-54.0
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-51.0
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78454
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.26595
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.71267
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,feeder,3,N Current (Min),A,8.62
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,feeder,3,N Current (Max),A,20.0
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,feeder,3,N Current (RMS),A,10.25
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.38
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,3.25
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,16.25
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.75
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.13
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.25
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89422
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96555
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77032
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,feeder,2,N Current (Min),A,26.75
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,feeder,2,N Current (Max),A,46.25
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,feeder,2,N Current (RMS),A,36.5
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.5
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,26.12
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,45.0
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,61.62
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.12
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,21.5
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.62
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.12
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.63
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76034
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97742
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94458
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,feeder,1,N Current (Min),A,46.5
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,feeder,1,N Current (Max),A,35.25
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.88
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,43.0
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,59.12
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,42.12
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,64.5
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.53
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.09
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.2
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.08
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.23
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,busbar,,N Current (Min),A,53.62
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,busbar,,N Current (Max),A,96.12
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,74.25
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,busbar,,L3 Current (Min),A,51.38
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,busbar,,L3 Current (Max),A,68.5
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.75
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,busbar,,L2 Current (Min),A,113.38
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,busbar,,L2 Current (Max),A,138.0
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.75
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,busbar,,L1 Current (Min),A,94.5
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,busbar,,L1 Current (Max),A,150.25
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.75
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T03:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.94
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.19
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.94
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93512
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77462
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97537
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,feeder,5,N Current (Min),A,17.38
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,feeder,5,N Current (Max),A,51.38
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,feeder,5,N Current (RMS),A,36.38
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,feeder,5,L3 Current (Min),A,15.88
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,feeder,5,L3 Current (Max),A,28.5
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.38
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,feeder,5,L2 Current (Max),A,7.38
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.5
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,feeder,5,L1 Current (Min),A,6.38
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,feeder,5,L1 Current (Max),A,60.88
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,43.38
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-38.63
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.19
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,16.13
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.26146
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99133
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90228
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,feeder,4,N Current (Min),A,21.12
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,feeder,4,N Current (Max),A,31.5
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,feeder,4,N Current (RMS),A,22.88
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.38
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.5
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,30.0
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.62
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.5
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,6.75
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.88
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.0
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.13
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.75
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82504
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.26864
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.75525
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,feeder,3,N Current (Min),A,7.75
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,feeder,3,N Current (Max),A,15.12
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,feeder,3,N Current (RMS),A,10.12
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,9.75
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,3.62
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,15.62
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.69
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.69
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.69
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90442
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96365
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78326
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,feeder,2,N Current (Min),A,23.25
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,feeder,2,N Current (Max),A,57.12
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,feeder,2,N Current (RMS),A,37.62
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.62
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,33.62
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.38
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,44.5
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,72.12
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.75
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,22.75
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.75
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.06
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.44
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.12
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78994
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97458
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93265
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,feeder,1,N Current (Min),A,48.25
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,feeder,1,N Current (Max),A,31.38
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,19.25
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.62
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,41.88
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,51.12
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.75
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,41.88
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,55.62
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.62
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.14
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.19
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.77
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.89
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.36
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,busbar,,N Current (Min),A,45.25
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,busbar,,N Current (Max),A,106.5
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,67.38
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,busbar,,L3 Current (Min),A,51.88
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,busbar,,L3 Current (Max),A,79.38
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.38
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,busbar,,L2 Current (Min),A,111.38
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,busbar,,L2 Current (Max),A,140.5
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.38
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,busbar,,L1 Current (Min),A,71.88
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,busbar,,L1 Current (Max),A,137.12
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.25
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T03:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.94
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.31
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.44
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93091
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77548
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98898
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,feeder,5,N Current (Min),A,25.5
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,feeder,5,N Current (Max),A,60.88
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,feeder,5,N Current (RMS),A,51.12
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,feeder,5,L3 Current (Min),A,16.5
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,feeder,5,L3 Current (Max),A,29.62
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.25
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,feeder,5,L2 Current (Max),A,5.62
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,feeder,5,L1 Current (Min),A,29.88
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,feeder,5,L1 Current (Max),A,72.5
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,61.25
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.5
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.62
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,27.25
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.26302
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9938
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93048
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,feeder,4,N Current (Min),A,21.62
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,feeder,4,N Current (Max),A,31.38
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,feeder,4,N Current (RMS),A,23.0
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.38
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.38
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,31.25
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.25
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,1.88
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,17.0
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.62
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.94
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.94
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-38.44
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82138
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.25374
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.71548
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,feeder,3,N Current (Min),A,8.12
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,feeder,3,N Current (Max),A,20.62
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,feeder,3,N Current (RMS),A,10.75
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,16.75
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,3.88
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.0
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.38
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.94
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.81
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87628
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96396
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7547
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,feeder,2,N Current (Min),A,27.25
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,feeder,2,N Current (Max),A,58.62
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,feeder,2,N Current (RMS),A,38.38
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.12
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,24.88
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.25
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,44.25
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,73.88
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,23.88
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.25
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.31
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.63
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.12
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83322
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97995
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93136
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,feeder,1,N Current (Min),A,46.38
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,feeder,1,N Current (Max),A,29.12
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,24.88
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.38
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,42.25
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,54.12
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.62
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,40.0
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,56.38
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.12
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.05
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.89
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.66
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.75
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.55
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.73
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,busbar,,N Current (Min),A,50.12
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,busbar,,N Current (Max),A,89.75
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,72.88
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,busbar,,L3 Current (Min),A,54.88
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,busbar,,L3 Current (Max),A,84.62
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.12
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,busbar,,L2 Current (Min),A,109.75
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,busbar,,L2 Current (Max),A,150.38
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.25
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,busbar,,L1 Current (Min),A,88.88
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,busbar,,L1 Current (Max),A,147.25
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.38
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T03:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.19
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.0
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.25
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96316
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77371
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98834
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,feeder,5,N Current (Min),A,27.5
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,feeder,5,N Current (Max),A,56.75
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,feeder,5,N Current (RMS),A,48.38
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,feeder,5,L3 Current (Min),A,23.25
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,feeder,5,L3 Current (Max),A,40.12
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,30.0
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,feeder,5,L2 Current (Max),A,4.75
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.5
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,feeder,5,L1 Current (Min),A,22.25
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,feeder,5,L1 Current (Max),A,70.25
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,59.12
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-45.88
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.19
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.06
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.2452
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99261
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84793
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,feeder,4,N Current (Min),A,20.12
