Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,feeder,4,N Current (Max),A,26.5
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,feeder,4,N Current (RMS),A,21.5
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.0
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,21.88
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,28.0
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.62
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,1.62
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,11.5
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.38
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.62
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.37
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.44
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90777
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.25066
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.63555
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,feeder,3,N Current (Min),A,9.5
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,feeder,3,N Current (Max),A,21.62
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,feeder,3,N Current (RMS),A,12.5
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.75
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.38
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,15.75
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.69
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.75
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.63
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87304
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96744
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7442
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,feeder,2,N Current (Min),A,25.5
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,feeder,2,N Current (Max),A,55.38
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,feeder,2,N Current (RMS),A,38.38
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.0
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,25.38
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.25
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,44.62
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,71.88
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.88
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,24.38
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.13
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.5
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79132
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98251
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93564
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,feeder,1,N Current (Min),A,44.0
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,feeder,1,N Current (Max),A,30.0
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,24.62
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.38
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,42.38
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,53.5
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.75
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,42.5
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,62.88
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.62
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.28
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.58
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.89
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.09
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.98
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.33
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,busbar,,N Current (Min),A,44.88
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,busbar,,N Current (Max),A,86.38
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,59.88
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,busbar,,L3 Current (Min),A,60.88
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,busbar,,L3 Current (Max),A,91.62
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.38
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,busbar,,L2 Current (Min),A,112.38
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,busbar,,L2 Current (Max),A,141.75
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,busbar,,L1 Current (Min),A,88.25
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,busbar,,L1 Current (Max),A,146.62
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T03:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.63
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.37
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.25
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98236
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77322
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98129
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,feeder,5,N Current (Min),A,30.38
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,feeder,5,N Current (Max),A,59.25
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,feeder,5,N Current (RMS),A,40.62
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,feeder,5,L3 Current (Min),A,31.38
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,feeder,5,L3 Current (Max),A,41.5
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,34.5
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,feeder,5,L2 Current (Max),A,7.75
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,feeder,5,L1 Current (Min),A,6.75
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,feeder,5,L1 Current (Max),A,68.5
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,44.88
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,73.31
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.56
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.0
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.24019
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99338
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93964
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,feeder,4,N Current (Min),A,19.88
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,feeder,4,N Current (Max),A,27.12
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,feeder,4,N Current (RMS),A,21.5
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,6.38
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,21.38
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,28.25
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,1.88
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,7.38
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.75
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.31
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.13
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-46.5
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86764
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.26226
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.63912
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,feeder,3,N Current (Min),A,10.5
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,feeder,3,N Current (Max),A,22.75
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,feeder,3,N Current (RMS),A,11.88
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.25
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,6.5
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,14.62
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.18
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.0
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.87
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87802
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96991
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77758
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,feeder,2,N Current (Min),A,26.25
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,feeder,2,N Current (Max),A,64.0
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,feeder,2,N Current (RMS),A,39.38
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.25
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,24.88
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,45.12
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,78.38
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,24.75
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.25
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.81
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.13
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79022
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98407
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94855
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,feeder,1,N Current (Min),A,60.38
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,feeder,1,N Current (Max),A,39.0
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,18.62
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.38
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,42.62
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,55.25
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.75
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,45.0
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,77.75
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.5
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.03
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.02
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.86
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.84
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.88
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.08
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,busbar,,N Current (Min),A,38.5
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,busbar,,N Current (Max),A,141.62
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,57.62
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,busbar,,L3 Current (Min),A,65.38
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,busbar,,L3 Current (Max),A,87.25
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.62
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,busbar,,L2 Current (Min),A,112.75
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,busbar,,L2 Current (Max),A,147.38
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.12
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,busbar,,L1 Current (Min),A,92.62
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,busbar,,L1 Current (Max),A,156.88
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.88
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T02:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.56
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.25
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.37
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97259
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77142
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98553
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,feeder,5,N Current (Min),A,30.88
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,feeder,5,N Current (Max),A,61.38
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,feeder,5,N Current (RMS),A,47.38
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,feeder,5,L3 Current (Min),A,31.62
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,feeder,5,L3 Current (Max),A,46.0
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,34.88
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,feeder,5,L2 Current (Max),A,7.88
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,feeder,5,L1 Current (Min),A,15.38
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,feeder,5,L1 Current (Max),A,75.88
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,56.75
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.25
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.81
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.56
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.24672
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9913
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9429
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,feeder,4,N Current (Min),A,17.25
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,feeder,4,N Current (Max),A,31.5
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,feeder,4,N Current (RMS),A,21.5
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,7.0
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,20.5
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,26.62
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,1.88
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,12.0
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.81
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-61.94
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-46.19
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82693
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.25374
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.67263
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,feeder,3,N Current (Min),A,8.75
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,feeder,3,N Current (Max),A,21.88
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,feeder,3,N Current (RMS),A,11.25
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.62
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,5.12
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,12.25
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.19
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.5
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.57
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85089
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97693
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75305
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,feeder,2,N Current (Min),A,38.12
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,feeder,2,N Current (Max),A,53.12
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,feeder,2,N Current (RMS),A,45.88
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.12
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,21.88
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.12
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,58.0
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,67.25
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.38
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,21.25
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.81
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.62
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75012
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98035
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93188
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,feeder,1,N Current (Min),A,61.12
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,feeder,1,N Current (Max),A,31.62
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,20.12
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.75
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,41.62
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,53.62
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.25
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,42.0
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,62.5
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.25
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.02
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.0
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.47
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.58
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.66
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.81
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,busbar,,N Current (Min),A,46.25
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,busbar,,N Current (Max),A,139.5
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,busbar,,L3 Current (Min),A,63.0
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,busbar,,L3 Current (Max),A,91.75
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,busbar,,L2 Current (Min),A,119.12
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,busbar,,L2 Current (Max),A,143.38
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,busbar,,L1 Current (Min),A,86.75
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,busbar,,L1 Current (Max),A,152.25
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.12
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T02:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.25
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.37
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.19
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97104
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85953
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97195
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,feeder,5,N Current (Min),A,23.12
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,feeder,5,N Current (Max),A,53.0
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,feeder,5,N Current (RMS),A,40.38
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,feeder,5,L3 Current (Min),A,22.88
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,feeder,5,L3 Current (Max),A,51.5
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,35.88
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,feeder,5,L2 Current (Max),A,6.88
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,feeder,5,L1 Current (Min),A,10.75
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,feeder,5,L1 Current (Max),A,60.88
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,45.25
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-42.81
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.19
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.81
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.21517
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99429
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94241
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,feeder,4,N Current (Min),A,19.0
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,feeder,4,N Current (Max),A,26.5
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,feeder,4,N Current (RMS),A,21.5
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.25
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,21.38
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,24.12
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.38
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.75
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,4.88
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.62
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.56
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-39.57
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.19
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80227
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.27468
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.75326
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,feeder,3,N Current (Min),A,7.75
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,feeder,3,N Current (Max),A,20.38
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,feeder,3,N Current (RMS),A,10.0
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.75
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.5
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,13.62
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.25
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.44
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.19
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88171
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97464
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75747
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,feeder,2,N Current (Min),A,34.38
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,feeder,2,N Current (Max),A,52.12
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,feeder,2,N Current (RMS),A,44.62
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,25.62
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.75
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,49.25
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,67.75
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.5
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,17.5
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.13
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.44
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83709
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98386
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92715
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,feeder,1,N Current (Min),A,45.62
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,feeder,1,N Current (Max),A,29.5
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,18.25
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,44.25
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,56.5
