Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.75
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,41.62
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,58.75
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.38
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.66
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.77
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.23
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.39
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.7
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.77
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,busbar,,N Current (Min),A,45.62
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,busbar,,N Current (Max),A,91.62
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,busbar,,L3 Current (Min),A,55.12
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,busbar,,L3 Current (Max),A,92.5
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.38
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,busbar,,L2 Current (Min),A,120.25
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,busbar,,L2 Current (Max),A,142.75
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.38
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,busbar,,L1 Current (Min),A,77.12
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,busbar,,L1 Current (Max),A,139.75
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T02:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.81
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.81
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.69
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96915
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80606
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98224
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,feeder,5,N Current (Min),A,26.12
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,feeder,5,N Current (Max),A,58.12
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,feeder,5,N Current (RMS),A,45.12
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,feeder,5,L3 Current (Min),A,23.5
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,feeder,5,L3 Current (Max),A,42.25
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.5
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,feeder,5,L2 Current (Max),A,9.0
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,feeder,5,L1 Current (Min),A,10.12
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,feeder,5,L1 Current (Max),A,70.0
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,52.88
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-76.31
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.31
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.87
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.23937
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99277
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92435
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,feeder,4,N Current (Min),A,20.38
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,feeder,4,N Current (Max),A,30.0
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,feeder,4,N Current (RMS),A,22.5
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.62
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.75
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,30.38
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.62
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.12
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,11.5
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.62
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.88
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.31
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-37.63
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81381
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.28838
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.72857
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,feeder,3,N Current (Min),A,9.12
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,feeder,3,N Current (Max),A,18.88
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,feeder,3,N Current (RMS),A,10.88
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.0
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,4.25
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,19.75
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.38
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.5
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.69
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.94
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88809
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98132
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80948
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,feeder,2,N Current (Min),A,39.75
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,feeder,2,N Current (Max),A,69.62
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,feeder,2,N Current (RMS),A,55.62
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.5
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,25.62
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,59.62
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,86.38
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.88
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.38
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,26.12
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.56
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.44
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75375
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9855
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93927
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,feeder,1,N Current (Min),A,55.75
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,feeder,1,N Current (Max),A,31.88
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,25.5
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,44.38
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,53.12
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.12
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,42.38
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,65.5
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.38
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.39
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.3
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.89
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.81
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.98
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.34
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,busbar,,N Current (Min),A,49.62
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,busbar,,N Current (Max),A,124.0
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,72.25
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,busbar,,L3 Current (Min),A,60.12
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,busbar,,L3 Current (Max),A,85.25
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.75
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,busbar,,L2 Current (Min),A,129.75
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,busbar,,L2 Current (Max),A,156.0
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,busbar,,L1 Current (Min),A,84.25
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,busbar,,L1 Current (Max),A,152.5
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.25
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T02:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.62
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.13
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.56
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95691
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77472
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97317
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,feeder,5,N Current (Min),A,21.25
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,feeder,5,N Current (Max),A,53.0
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,feeder,5,N Current (RMS),A,35.88
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,feeder,5,L3 Current (Min),A,22.25
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,feeder,5,L3 Current (Max),A,42.12
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.25
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,feeder,5,L2 Current (Max),A,10.0
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,feeder,5,L1 Current (Min),A,10.62
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,feeder,5,L1 Current (Max),A,57.12
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,42.38
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-44.88
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.62
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.87
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.20336
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99524
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94504
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,feeder,4,N Current (Min),A,15.5
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,feeder,4,N Current (Max),A,37.12
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,feeder,4,N Current (RMS),A,22.5
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,7.0
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,20.62
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,31.25
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.12
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.12
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,16.5
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.25
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.19
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-52.38
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-40.37
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.73349
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.33092
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.69583
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,feeder,3,N Current (Min),A,8.12
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,feeder,3,N Current (Max),A,16.88
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,feeder,3,N Current (RMS),A,10.12
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,13.25
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,4.75
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.25
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.38
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.81
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90628
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98715
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89633
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,feeder,2,N Current (Min),A,53.62
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,feeder,2,N Current (Max),A,80.12
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,feeder,2,N Current (RMS),A,66.62
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.38
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,24.38
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.62
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,72.75
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,98.88
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,85.75
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.75
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,28.62
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.38
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.19
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.75
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75991
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98621
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93567
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,feeder,1,N Current (Min),A,58.62
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,feeder,1,N Current (Max),A,32.5
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,22.12
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,39.75
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,55.5
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.62
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,41.62
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,68.0
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.75
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.48
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.75
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.77
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.16
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.09
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.17
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,busbar,,N Current (Min),A,65.62
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,busbar,,N Current (Max),A,171.38
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,81.5
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,busbar,,L3 Current (Min),A,57.75
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,busbar,,L3 Current (Max),A,82.12
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.12
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,busbar,,L2 Current (Min),A,143.25
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,busbar,,L2 Current (Max),A,186.12
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.88
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,busbar,,L1 Current (Min),A,94.88
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,busbar,,L1 Current (Max),A,144.75
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.88
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T02:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.06
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.63
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.56
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96374
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.7727
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96414
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,feeder,5,N Current (Min),A,22.88
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,feeder,5,N Current (Max),A,49.12
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,feeder,5,N Current (RMS),A,34.75
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,feeder,5,L3 Current (Min),A,22.38
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,feeder,5,L3 Current (Max),A,39.38
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.5
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,feeder,5,L2 Current (Max),A,5.5
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,feeder,5,L1 Current (Min),A,6.5
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,feeder,5,L1 Current (Max),A,58.62
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,39.0
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-71.44
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.5
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.44
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.21169
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99475
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92087
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,feeder,4,N Current (Min),A,20.75
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,feeder,4,N Current (Max),A,30.75
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,feeder,4,N Current (RMS),A,22.75
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,3.88
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,22.12
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,31.25
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.25
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,5.88
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.38
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.44
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.19
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-38.37
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75128
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.32778
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.74209
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,feeder,3,N Current (Min),A,7.62
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,feeder,3,N Current (Max),A,16.38
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,feeder,3,N Current (RMS),A,9.75
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,14.12
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.88
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,14.75
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.19
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.62
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92724
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98828
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89374
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,feeder,2,N Current (Min),A,52.88
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,feeder,2,N Current (Max),A,82.62
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,feeder,2,N Current (RMS),A,67.12
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.38
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,31.75
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,74.75
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,102.38
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,88.25
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.25
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,30.12
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.88
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.19
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.25
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74112
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98679
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95102
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,feeder,1,N Current (Min),A,58.88
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,feeder,1,N Current (Max),A,37.88
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,19.88
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.88
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,44.38
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,56.88
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.12
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,55.0
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,69.25
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.25
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.47
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.88
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.89
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.2
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.36
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.59
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,busbar,,N Current (Min),A,57.0
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,busbar,,N Current (Max),A,131.25
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,busbar,,L3 Current (Min),A,55.38
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,busbar,,L3 Current (Max),A,87.75
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.62
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,busbar,,L2 Current (Min),A,145.38
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,busbar,,L2 Current (Max),A,172.88
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.88
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,busbar,,L1 Current (Min),A,88.5
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,busbar,,L1 Current (Max),A,155.25
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.62
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T02:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.31
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.56
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.06
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97656
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77444
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9848
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,feeder,5,N Current (Min),A,25.75
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,feeder,5,N Current (Max),A,54.38
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,feeder,5,N Current (RMS),A,44.38
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,feeder,5,L3 Current (Min),A,24.0
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,feeder,5,L3 Current (Max),A,44.88
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.75
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,feeder,5,L2 Current (Max),A,8.75
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,feeder,5,L1 Current (Min),A,16.0
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,feeder,5,L1 Current (Max),A,65.5
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,51.88
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.5
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.75
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,16.19
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.21663
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9931
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90829
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,feeder,4,N Current (Min),A,20.62
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,feeder,4,N Current (Max),A,30.5
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,feeder,4,N Current (RMS),A,22.25
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,6.25
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,21.88
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,32.12
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.75
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,1.62
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,15.12
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
