Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.63
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-50.0
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-38.25
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85251
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.30089
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7583
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,feeder,3,N Current (Min),A,8.38
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,feeder,3,N Current (Max),A,21.38
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,feeder,3,N Current (RMS),A,11.5
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.88
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,4.0
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,21.62
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.88
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.69
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.88
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90509
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9873
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86871
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,feeder,2,N Current (Min),A,48.12
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,feeder,2,N Current (Max),A,78.75
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,feeder,2,N Current (RMS),A,63.88
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.88
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,25.75
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.75
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,73.88
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,99.12
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,84.5
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.12
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,31.75
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.75
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.37
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.25
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80423
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98154
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96005
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,feeder,1,N Current (Min),A,71.25
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,feeder,1,N Current (Max),A,43.75
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.25
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,23.25
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.88
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,43.0
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,68.25
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.75
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,56.38
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,75.38
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.75
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.72
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.78
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.17
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.22
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.33
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.42
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,busbar,,N Current (Min),A,61.25
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,busbar,,N Current (Max),A,128.62
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,82.38
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,busbar,,L3 Current (Min),A,50.5
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,busbar,,L3 Current (Max),A,89.62
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,busbar,,L2 Current (Min),A,143.88
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,busbar,,L2 Current (Max),A,177.38
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.38
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,busbar,,L1 Current (Min),A,108.0
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,busbar,,L1 Current (Max),A,167.88
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.88
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T01:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.13
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.75
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.06
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97165
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77462
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97656
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,feeder,5,N Current (Min),A,24.0
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,feeder,5,N Current (Max),A,56.25
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,feeder,5,N Current (RMS),A,40.38
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,feeder,5,L3 Current (Min),A,23.75
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,feeder,5,L3 Current (Max),A,45.88
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,30.88
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,feeder,5,L2 Current (Max),A,6.12
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,feeder,5,L1 Current (Min),A,12.62
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,feeder,5,L1 Current (Max),A,69.12
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,46.38
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-46.38
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.75
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.37
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.22194
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99008
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92505
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,feeder,4,N Current (Min),A,21.0
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,feeder,4,N Current (Max),A,29.12
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,feeder,4,N Current (RMS),A,22.25
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,5.0
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,21.0
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,29.5
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,1.88
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,12.62
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.0
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.56
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81881
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.3243
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.72122
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,feeder,3,N Current (Min),A,9.12
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,feeder,3,N Current (Max),A,17.12
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,feeder,3,N Current (RMS),A,10.88
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,14.62
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.38
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,3.75
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,14.0
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.25
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.62
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.93
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90835
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99039
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8345
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,feeder,2,N Current (Min),A,64.0
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,feeder,2,N Current (Max),A,79.5
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,feeder,2,N Current (RMS),A,72.0
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.38
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,27.0
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.88
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,90.75
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,101.25
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,93.75
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.75
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,29.88
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.75
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.25
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.0
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86474
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97848
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96973
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,feeder,1,N Current (Min),A,70.25
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,feeder,1,N Current (Max),A,49.88
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,25.12
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.88
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,43.88
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,54.12
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.38
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,59.25
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,82.75
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.88
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.42
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.73
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.89
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.22
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.25
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.53
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,busbar,,N Current (Min),A,66.88
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,busbar,,N Current (Max),A,119.88
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,busbar,,L3 Current (Min),A,61.0
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,busbar,,L3 Current (Max),A,93.0
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.38
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,busbar,,L2 Current (Min),A,159.88
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,busbar,,L2 Current (Max),A,173.12
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.12
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,busbar,,L1 Current (Min),A,109.38
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,busbar,,L1 Current (Max),A,169.75
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T01:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.37
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.06
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.19
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96246
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83709
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96515
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,feeder,5,N Current (Min),A,21.62
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,feeder,5,N Current (Max),A,49.0
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,feeder,5,N Current (RMS),A,33.12
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,feeder,5,L3 Current (Min),A,22.75
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,feeder,5,L3 Current (Max),A,35.5
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.5
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,feeder,5,L2 Current (Max),A,6.38
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,feeder,5,L1 Current (Min),A,10.12
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,feeder,5,L1 Current (Max),A,57.38
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,37.38
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-37.81
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.37
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.69
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.23116
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98941
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92096
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,feeder,4,N Current (Min),A,20.75
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,feeder,4,N Current (Max),A,29.0
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,feeder,4,N Current (RMS),A,21.88
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.38
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,21.62
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,29.0
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.5
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,14.0
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.62
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.12
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.5
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-46.81
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79663
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.3207
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.58697
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,feeder,3,N Current (Min),A,10.0
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,feeder,3,N Current (Max),A,21.0
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,feeder,3,N Current (RMS),A,12.5
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.0
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.38
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,4.12
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.5
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.62
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.56
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.37
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92767
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98853
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85464
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,feeder,2,N Current (Min),A,40.25
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,feeder,2,N Current (Max),A,94.38
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,feeder,2,N Current (RMS),A,65.5
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,35.0
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.25
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,61.12
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,121.12
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,88.88
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,28.0
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.12
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.56
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.31
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8164
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98169
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97034
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,feeder,1,N Current (Min),A,68.0
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,feeder,1,N Current (Max),A,54.12
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,25.12
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.12
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,44.25
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,55.62
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.75
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,62.62
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,89.0
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,76.5
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.77
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.31
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.36
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.8
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.69
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.28
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,busbar,,N Current (Min),A,58.12
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,busbar,,N Current (Max),A,119.0
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,79.75
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,busbar,,L3 Current (Min),A,60.12
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,busbar,,L3 Current (Max),A,88.0
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.38
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,busbar,,L2 Current (Min),A,130.88
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,busbar,,L2 Current (Max),A,191.75
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.75
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,busbar,,L1 Current (Min),A,111.88
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,busbar,,L1 Current (Max),A,166.75
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.12
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T01:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.25
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.06
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.75
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9729
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82318
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9848
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,feeder,5,N Current (Min),A,23.0
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,feeder,5,N Current (Max),A,55.62
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,feeder,5,N Current (RMS),A,44.25
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,feeder,5,L3 Current (Min),A,24.12
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,feeder,5,L3 Current (Max),A,40.5
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.38
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.12
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,feeder,5,L2 Current (Max),A,9.25
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,feeder,5,L1 Current (Min),A,13.88
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,feeder,5,L1 Current (Max),A,66.75
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,52.5
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-34.31
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.25
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.12
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.23766
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99539
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8981
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,feeder,4,N Current (Min),A,20.5
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,feeder,4,N Current (Max),A,29.0
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,feeder,4,N Current (RMS),A,22.25
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.0
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.88
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,29.88
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.38
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.25
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,8.75
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.75
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.56
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-54.19
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81073
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.31362
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.59344
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,feeder,3,N Current (Min),A,9.25
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,feeder,3,N Current (Max),A,20.12
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,feeder,3,N Current (RMS),A,12.5
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.5
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.0
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,4.62
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,15.38
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.25
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.94
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.69
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91211
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98975
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8811
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,feeder,2,N Current (Min),A,42.0
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,feeder,2,N Current (Max),A,82.0
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,feeder,2,N Current (RMS),A,69.25
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.12
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,33.88
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.38
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,69.25
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,106.88
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,92.75
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,31.38
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.88
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.94
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.19
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76315
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98624
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96597
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,feeder,1,N Current (Min),A,59.0
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,feeder,1,N Current (Max),A,47.62
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,24.0
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.75
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,45.0
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,56.88
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.62
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,61.12
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,81.0
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.38
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.92
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.12
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.22
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.47
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.73
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.16
