Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,busbar,,N Current (Min),A,61.12
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,busbar,,N Current (Max),A,124.75
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,83.38
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,busbar,,L3 Current (Min),A,63.25
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,busbar,,L3 Current (Max),A,88.12
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.75
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,busbar,,L2 Current (Min),A,143.25
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,busbar,,L2 Current (Max),A,182.12
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.38
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,busbar,,L1 Current (Min),A,117.5
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,busbar,,L1 Current (Max),A,177.38
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.62
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T01:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.88
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.37
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.69
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97958
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77484
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98132
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,feeder,5,N Current (Min),A,24.25
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,feeder,5,N Current (Max),A,54.88
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,feeder,5,N Current (RMS),A,42.25
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,feeder,5,L3 Current (Min),A,24.88
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,feeder,5,L3 Current (Max),A,46.12
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.12
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.12
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,feeder,5,L2 Current (Max),A,5.38
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,feeder,5,L1 Current (Min),A,10.62
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,feeder,5,L1 Current (Max),A,64.75
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,47.62
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-38.56
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.75
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.19
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.26265
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99442
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92978
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,feeder,4,N Current (Min),A,20.75
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,feeder,4,N Current (Max),A,29.0
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,feeder,4,N Current (RMS),A,22.12
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,3.38
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.0
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,30.5
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,1.88
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,12.62
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.5
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.0
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-53.69
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83307
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.26821
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.56158
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,feeder,3,N Current (Min),A,8.75
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,feeder,3,N Current (Max),A,19.0
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,feeder,3,N Current (RMS),A,13.12
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.5
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,14.25
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.62
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,2.88
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.0
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.38
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.5
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.62
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86954
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98019
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89792
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,feeder,2,N Current (Min),A,40.25
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,feeder,2,N Current (Max),A,56.12
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,feeder,2,N Current (RMS),A,47.75
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.62
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,32.5
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.12
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,64.88
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,75.88
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.88
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,31.88
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.12
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.81
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.0
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75229
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98834
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97382
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,feeder,1,N Current (Min),A,64.0
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,feeder,1,N Current (Max),A,49.25
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,22.5
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,45.62
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,57.62
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.88
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,61.0
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,84.25
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.5
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.23
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.17
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.75
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.66
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.0
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.41
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,busbar,,N Current (Min),A,58.0
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,busbar,,N Current (Max),A,114.12
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,75.75
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,busbar,,L3 Current (Min),A,60.0
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,busbar,,L3 Current (Max),A,92.0
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.38
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,busbar,,L2 Current (Min),A,136.62
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,busbar,,L2 Current (Max),A,153.88
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.12
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,busbar,,L1 Current (Min),A,115.38
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,busbar,,L1 Current (Max),A,171.75
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.25
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T01:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.87
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.13
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.31
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96265
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77411
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9649
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,feeder,5,N Current (Min),A,23.75
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,feeder,5,N Current (Max),A,51.38
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,feeder,5,N Current (RMS),A,32.38
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,feeder,5,L3 Current (Min),A,23.5
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,feeder,5,L3 Current (Max),A,49.5
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.75
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,feeder,5,L2 Current (Max),A,7.25
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,feeder,5,L1 Current (Min),A,23.88
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,feeder,5,L1 Current (Max),A,57.62
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,34.5
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-49.56
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.75
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.31
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.24163
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99319
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89694
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,feeder,4,N Current (Min),A,17.38
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,feeder,4,N Current (Max),A,27.88
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,feeder,4,N Current (RMS),A,21.75
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,5.88
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,21.0
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,23.88
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.62
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,1.38
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,6.62
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.38
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.56
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-39.31
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-51.44
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87533
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.30187
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.70648
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,feeder,3,N Current (Min),A,10.0
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,feeder,3,N Current (Max),A,20.38
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,feeder,3,N Current (RMS),A,12.88
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.38
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.62
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,16.12
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.88
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.38
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.19
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88791
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98465
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90307
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,feeder,2,N Current (Min),A,38.0
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,feeder,2,N Current (Max),A,67.62
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,feeder,2,N Current (RMS),A,52.88
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.62
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,32.38
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.62
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,65.12
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,86.0
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.0
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,30.0
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.12
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.88
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.13
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78625
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98868
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96896
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,feeder,1,N Current (Min),A,59.88
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,feeder,1,N Current (Max),A,41.75
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,19.12
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,46.12
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,60.38
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.38
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,54.88
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,70.88
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.5
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.2
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.78
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.56
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.36
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.05
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,busbar,,N Current (Min),A,57.88
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,busbar,,N Current (Max),A,125.88
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,busbar,,L3 Current (Min),A,62.25
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,busbar,,L3 Current (Max),A,92.0
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.25
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,busbar,,L2 Current (Min),A,138.88
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,busbar,,L2 Current (Max),A,166.88
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.38
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,busbar,,L1 Current (Min),A,116.62
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,busbar,,L1 Current (Max),A,163.5
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T01:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.81
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.81
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.56
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97177
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77203
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93115
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,feeder,5,N Current (Min),A,31.88
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,feeder,5,N Current (Max),A,55.88
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,feeder,5,N Current (RMS),A,41.12
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,feeder,5,L3 Current (Min),A,24.12
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,feeder,5,L3 Current (Max),A,51.38
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,33.38
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,feeder,5,L2 Current (Max),A,4.25
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.5
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,feeder,5,L1 Current (Min),A,9.88
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,feeder,5,L1 Current (Max),A,65.12
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,40.62
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.94
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.5
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.06
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.14122
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7897
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89609
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,feeder,4,N Current (Min),A,3.88
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,feeder,4,N Current (Max),A,25.0
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,feeder,4,N Current (RMS),A,9.12
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,3.25
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,25.75
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.62
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,1.5
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,5.12
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.62
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-40.13
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.5
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89416
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.18035
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.72543
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,feeder,3,N Current (Min),A,10.38
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,feeder,3,N Current (Max),A,16.38
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,feeder,3,N Current (RMS),A,12.88
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,10.12
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.62
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,16.25
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.5
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.12
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92642
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98624
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91971
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,feeder,2,N Current (Min),A,52.38
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,feeder,2,N Current (Max),A,71.0
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,feeder,2,N Current (RMS),A,57.25
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,34.38
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.25
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,78.88
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,90.5
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,81.25
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.12
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,33.88
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.75
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.0
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.87
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84463
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98209
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96768
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,feeder,1,N Current (Min),A,53.62
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,feeder,1,N Current (Max),A,41.75
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,32.62
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.75
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,45.5
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,55.88
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,53.88
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,70.38
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.62
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.11
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.56
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.62
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.78
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.45
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.53
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,busbar,,N Current (Min),A,43.75
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,busbar,,N Current (Max),A,98.12
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,busbar,,L3 Current (Min),A,61.75
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,busbar,,L3 Current (Max),A,116.5
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.75
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,busbar,,L2 Current (Min),A,129.5
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,busbar,,L2 Current (Max),A,165.0
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.88
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,busbar,,L1 Current (Min),A,104.5
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,busbar,,L1 Current (Max),A,165.38
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.62
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T00:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.88
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.44
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-36.31
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98859
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84607
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.79626
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,feeder,5,N Current (Min),A,25.5
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,feeder,5,N Current (Max),A,50.12
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,feeder,5,N Current (RMS),A,38.12
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,feeder,5,L3 Current (Min),A,23.38
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,feeder,5,L3 Current (Max),A,50.38
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,39.25
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,feeder,5,L2 Current (Max),A,11.0
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.75
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,feeder,5,L1 Current (Min),A,9.25
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,feeder,5,L1 Current (Max),A,55.12
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.38
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-75.12
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.19
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.75
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.09621
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.69693
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92343
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,feeder,4,N Current (Min),A,4.88
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,feeder,4,N Current (Max),A,16.38
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,feeder,4,N Current (RMS),A,6.12
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,3.62
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,8.62
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.25
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,14.12
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.38
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.87
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.31
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-45.56
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90469
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.18614
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.68963
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
