Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,feeder,3,N Current (Min),A,10.5
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,feeder,3,N Current (Max),A,22.12
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,feeder,3,N Current (RMS),A,13.12
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,19.0
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.12
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,2.12
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,17.0
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.75
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.37
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.75
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90118
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98312
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91296
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,feeder,2,N Current (Min),A,42.12
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,feeder,2,N Current (Max),A,61.38
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,feeder,2,N Current (RMS),A,52.0
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.62
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,33.75
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,71.75
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,83.12
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.5
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,33.12
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.31
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.44
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.37
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92483
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98233
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97314
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,feeder,1,N Current (Min),A,60.0
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,feeder,1,N Current (Max),A,35.88
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,37.12
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.12
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,45.75
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,57.62
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.38
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,55.5
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,73.5
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.25
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.28
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.22
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.8
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.8
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.53
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.95
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,busbar,,N Current (Min),A,45.38
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,busbar,,N Current (Max),A,116.75
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,52.62
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,busbar,,L3 Current (Min),A,66.75
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,busbar,,L3 Current (Max),A,112.25
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,busbar,,L2 Current (Min),A,125.12
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,busbar,,L2 Current (Max),A,143.75
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,busbar,,L1 Current (Min),A,106.12
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,busbar,,L1 Current (Max),A,160.75
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T00:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.13
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.37
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.63
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97665
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82257
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96817
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,feeder,5,N Current (Min),A,24.88
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,feeder,5,N Current (Max),A,49.75
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,feeder,5,N Current (RMS),A,36.12
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,feeder,5,L3 Current (Min),A,25.12
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,feeder,5,L3 Current (Max),A,43.12
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,31.5
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,feeder,5,L2 Current (Max),A,4.75
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,feeder,5,L1 Current (Min),A,7.25
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,feeder,5,L1 Current (Max),A,62.88
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,38.62
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-81.31
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-52.81
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,15.44
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.15373
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9093
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91827
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,feeder,4,N Current (Min),A,5.75
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,feeder,4,N Current (Max),A,16.0
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,feeder,4,N Current (RMS),A,8.75
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,3.12
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,16.25
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.75
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.12
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,10.25
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.06
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-92.81
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-37.31
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84353
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.14656
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7012
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,feeder,3,N Current (Min),A,10.0
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,feeder,3,N Current (Max),A,22.12
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,feeder,3,N Current (RMS),A,12.0
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.88
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,4.25
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,16.25
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.81
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.56
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8613
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.966
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90564
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,feeder,2,N Current (Min),A,24.38
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,feeder,2,N Current (Max),A,53.38
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,feeder,2,N Current (RMS),A,36.12
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,45.25
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.25
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,50.75
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,76.38
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.12
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,24.38
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,34.5
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.06
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8685
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98334
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97565
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,feeder,1,N Current (Min),A,60.62
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,feeder,1,N Current (Max),A,41.38
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,28.62
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.62
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,48.25
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,64.0
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.62
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,56.0
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,72.25
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.12
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.45
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.59
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.0
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.38
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.39
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.53
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,busbar,,N Current (Min),A,45.75
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,busbar,,N Current (Max),A,102.5
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,busbar,,L3 Current (Min),A,64.12
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,busbar,,L3 Current (Max),A,104.62
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.12
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,busbar,,L2 Current (Min),A,105.38
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,busbar,,L2 Current (Max),A,132.62
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.88
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,busbar,,L1 Current (Min),A,103.75
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,busbar,,L1 Current (Max),A,161.5
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.62
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T00:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.69
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-29.0
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.44
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9595
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83896
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98285
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,feeder,5,N Current (Min),A,21.38
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,feeder,5,N Current (Max),A,53.62
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,feeder,5,N Current (RMS),A,43.0
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,feeder,5,L3 Current (Min),A,16.88
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,feeder,5,L3 Current (Max),A,41.88
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.25
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,feeder,5,L2 Current (Max),A,9.12
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,feeder,5,L1 Current (Min),A,13.62
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,feeder,5,L1 Current (Max),A,64.25
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,51.38
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-41.81
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.19
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.06
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.16524
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9277
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92892
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,feeder,4,N Current (Min),A,7.62
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,feeder,4,N Current (Max),A,18.38
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,feeder,4,N Current (RMS),A,8.88
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.38
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,15.5
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.25
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.88
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,6.75
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.38
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.88
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-44.94
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-41.13
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8265
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.16472
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80078
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,feeder,3,N Current (Min),A,10.62
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,feeder,3,N Current (Max),A,20.62
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,feeder,3,N Current (RMS),A,14.25
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,13.12
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,3.62
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,20.5
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.62
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.0
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.81
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.12
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86041
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96799
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91174
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,feeder,2,N Current (Min),A,25.0
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,feeder,2,N Current (Max),A,46.0
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,feeder,2,N Current (RMS),A,38.62
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,37.88
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.12
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,51.88
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,65.75
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.5
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.62
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,36.38
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.81
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80966
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98306
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97568
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,feeder,1,N Current (Min),A,65.25
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,feeder,1,N Current (Max),A,46.88
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,19.75
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.25
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,48.0
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,61.0
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,56.38
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,83.5
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.38
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.94
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.22
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.58
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.81
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.7
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.98
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,busbar,,N Current (Min),A,55.88
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,busbar,,N Current (Max),A,113.25
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,87.5
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,busbar,,L3 Current (Min),A,52.88
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,busbar,,L3 Current (Max),A,92.12
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.38
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,busbar,,L2 Current (Min),A,111.5
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,busbar,,L2 Current (Max),A,131.75
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.25
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,busbar,,L1 Current (Min),A,124.25
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,busbar,,L1 Current (Max),A,178.38
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.75
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T00:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.37
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.87
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.63
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95886
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.772
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97565
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,feeder,5,N Current (Min),A,18.38
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,feeder,5,N Current (Max),A,48.12
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,feeder,5,N Current (RMS),A,39.12
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,feeder,5,L3 Current (Min),A,18.0
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,feeder,5,L3 Current (Max),A,37.62
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.0
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,feeder,5,L2 Current (Max),A,4.0
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,feeder,5,L1 Current (Min),A,9.25
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,feeder,5,L1 Current (Max),A,57.88
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,46.0
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-63.07
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.94
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,27.44
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.13179
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95938
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89471
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,feeder,4,N Current (Min),A,8.0
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,feeder,4,N Current (Max),A,21.25
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,feeder,4,N Current (RMS),A,10.0
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,3.0
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,16.25
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.25
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.0
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,18.88
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.75
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.31
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,14.5
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.19
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88153
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.21413
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82339
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,feeder,3,N Current (Min),A,11.75
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,feeder,3,N Current (Max),A,21.88
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,feeder,3,N Current (RMS),A,14.5
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,18.5
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,3.5
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.62
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,21.5
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.06
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.13
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.06
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87033
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98413
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91476
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,feeder,2,N Current (Min),A,30.88
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,feeder,2,N Current (Max),A,74.62
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,feeder,2,N Current (RMS),A,57.62
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.38
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,27.75
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.38
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,51.88
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,96.12
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.38
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,28.5
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,37.88
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.88
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.56
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89279
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96316
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95782
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,feeder,1,N Current (Min),A,54.5
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,feeder,1,N Current (Max),A,36.5
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,21.25
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.75
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.5
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,59.62
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.12
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.88
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,72.25
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.38
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.95
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.94
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.53
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.78
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.59
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.75
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,busbar,,N Current (Min),A,52.75
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,busbar,,N Current (Max),A,109.0
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,81.62
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,busbar,,L3 Current (Min),A,51.12
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,busbar,,L3 Current (Max),A,80.5
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
