Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,busbar,,L2 Current (Min),A,90.38
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,busbar,,L2 Current (Max),A,158.62
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.12
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,busbar,,L1 Current (Min),A,92.25
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,busbar,,L1 Current (Max),A,176.25
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.75
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T00:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.81
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-38.44
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.07
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90976
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77096
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94598
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,feeder,5,N Current (Min),A,15.0
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,feeder,5,N Current (Max),A,47.38
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,feeder,5,N Current (RMS),A,23.88
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,feeder,5,L3 Current (Min),A,16.5
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,feeder,5,L3 Current (Max),A,28.12
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.5
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,feeder,5,L2 Current (Max),A,5.88
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.5
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,feeder,5,L1 Current (Min),A,9.25
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,feeder,5,L1 Current (Max),A,59.38
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,28.25
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-64.25
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.19
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.13
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.09563
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90042
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94006
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,feeder,4,N Current (Min),A,4.25
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,feeder,4,N Current (Max),A,17.5
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,feeder,4,N Current (RMS),A,5.75
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.12
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,8.62
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.62
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.12
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,15.75
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.12
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-69.69
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.44
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85537
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.12792
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.72226
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,feeder,3,N Current (Min),A,10.88
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,feeder,3,N Current (Max),A,21.62
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,feeder,3,N Current (RMS),A,12.38
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.0
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.0
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,4.25
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.0
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,16.0
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.94
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.12
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90274
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.965
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92209
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,feeder,2,N Current (Min),A,17.38
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,feeder,2,N Current (Max),A,51.0
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,feeder,2,N Current (RMS),A,34.88
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.25
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,38.62
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.75
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,32.12
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,80.88
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.25
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,27.12
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,34.62
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.38
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.62
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.56
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.37
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8573
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89285
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95975
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,feeder,1,N Current (Min),A,57.0
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,feeder,1,N Current (Max),A,38.5
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,24.25
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.25
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.0
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,36.38
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.12
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,46.12
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,68.75
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.36
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.34
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.05
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.11
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.2
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.28
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,busbar,,N Current (Min),A,53.25
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,busbar,,N Current (Max),A,105.5
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,68.38
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,busbar,,L3 Current (Min),A,53.38
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,busbar,,L3 Current (Max),A,84.38
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.62
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,busbar,,L2 Current (Min),A,64.0
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,busbar,,L2 Current (Max),A,118.88
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.12
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,busbar,,L1 Current (Min),A,97.25
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,busbar,,L1 Current (Max),A,156.75
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-17T00:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.0
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.19
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.44
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9602
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77316
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99036
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,feeder,5,N Current (Min),A,35.12
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,feeder,5,N Current (Max),A,87.88
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,feeder,5,N Current (RMS),A,67.5
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,feeder,5,L3 Current (Min),A,20.75
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,feeder,5,L3 Current (Max),A,55.5
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,34.75
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,feeder,5,L2 Current (Max),A,7.12
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,feeder,5,L1 Current (Min),A,39.0
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,feeder,5,L1 Current (Max),A,100.75
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,80.75
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-54.87
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-38.81
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-43.25
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.12755
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7641
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.62634
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,feeder,4,N Current (Min),A,3.62
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,feeder,4,N Current (Max),A,15.38
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,feeder,4,N Current (RMS),A,4.75
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,5.12
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.5
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,11.25
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.25
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,1.62
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,4.62
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.25
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-71.81
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.5
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82885
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.02794
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.75015
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,feeder,3,N Current (Min),A,10.5
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,feeder,3,N Current (Max),A,21.38
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,feeder,3,N Current (RMS),A,12.75
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.0
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.38
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.12
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,3.38
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,15.5
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.25
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.06
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.0
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.81
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91107
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92563
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.901
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,feeder,2,N Current (Min),A,19.0
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,feeder,2,N Current (Max),A,29.0
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,feeder,2,N Current (RMS),A,23.5
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.88
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,26.75
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.62
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,36.88
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,44.88
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.75
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.12
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,38.5
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.88
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.12
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.5
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93323
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89722
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97955
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,feeder,1,N Current (Min),A,71.25
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,feeder,1,N Current (Max),A,54.0
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,36.12
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.88
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.12
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,26.62
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.25
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,61.0
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,86.88
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.0
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.78
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.83
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.62
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.61
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.33
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.42
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,busbar,,N Current (Min),A,95.62
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,busbar,,N Current (Max),A,163.75
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,129.12
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,busbar,,L3 Current (Min),A,61.75
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,busbar,,L3 Current (Max),A,123.62
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.75
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,busbar,,L2 Current (Min),A,62.12
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,busbar,,L2 Current (Max),A,75.62
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.62
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,busbar,,L1 Current (Min),A,152.5
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,busbar,,L1 Current (Max),A,217.62
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.38
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T23:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.44
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.44
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.19
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94931
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77453
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99313
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,feeder,5,N Current (Min),A,52.38
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,feeder,5,N Current (Max),A,107.88
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,feeder,5,N Current (RMS),A,86.75
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,feeder,5,L3 Current (Min),A,22.38
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,feeder,5,L3 Current (Max),A,41.62
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.62
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,feeder,5,L2 Current (Max),A,6.88
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.5
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,feeder,5,L1 Current (Min),A,65.5
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,feeder,5,L1 Current (Max),A,120.88
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,101.88
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-63.19
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.69
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-45.38
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.1303
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76928
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81433
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,feeder,4,N Current (Min),A,3.5
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,feeder,4,N Current (Max),A,16.5
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,feeder,4,N Current (RMS),A,4.88
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,5.62
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,10.62
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.75
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,1.5
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,6.12
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.75
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.81
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-51.12
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-38.81
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81695
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.02489
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81866
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,feeder,3,N Current (Min),A,10.38
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,feeder,3,N Current (Max),A,22.75
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,feeder,3,N Current (RMS),A,13.62
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.5
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.5
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,5.5
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,29.5
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.25
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.81
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.75
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90863
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92898
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92212
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,feeder,2,N Current (Min),A,18.0
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,feeder,2,N Current (Max),A,34.12
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,feeder,2,N Current (RMS),A,24.38
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,41.38
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,36.75
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,53.38
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.12
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.75
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,39.12
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.25
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.56
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.63
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96777
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91128
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97452
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,feeder,1,N Current (Min),A,69.5
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,feeder,1,N Current (Max),A,50.25
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.0
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,35.0
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.12
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,28.38
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.62
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,43.0
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,89.62
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.0
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.88
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.0
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.77
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.08
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.28
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.47
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,53.0
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,busbar,,N Current (Min),A,95.62
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,busbar,,N Current (Max),A,180.25
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,147.75
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,busbar,,L3 Current (Min),A,75.12
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,busbar,,L3 Current (Max),A,111.62
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,busbar,,L2 Current (Min),A,52.88
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,busbar,,L2 Current (Max),A,81.25
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.62
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,busbar,,L1 Current (Min),A,162.75
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,busbar,,L1 Current (Max),A,250.75
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.75
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T23:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.37
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.37
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.75
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9613
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78488
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99341
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,feeder,5,N Current (Min),A,46.12
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,feeder,5,N Current (Max),A,105.38
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,feeder,5,N Current (RMS),A,84.88
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,feeder,5,L3 Current (Min),A,22.75
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,feeder,5,L3 Current (Max),A,38.38
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.88
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,feeder,5,L2 Current (Max),A,4.5
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,feeder,5,L1 Current (Min),A,54.38
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,feeder,5,L1 Current (Max),A,120.62
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,98.75
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-75.25
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-42.31
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.07
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.1212
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.6903
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81613
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,feeder,4,N Current (Min),A,4.0
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,feeder,4,N Current (Max),A,17.88
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,feeder,4,N Current (RMS),A,4.75
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,3.62
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,5.25
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.12
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,15.38
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.62
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.56
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-106.63
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.19
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78387
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.06075
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92682
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,feeder,3,N Current (Min),A,13.88
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,feeder,3,N Current (Max),A,20.88
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,feeder,3,N Current (RMS),A,14.88
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.75
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,15.75
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,3.38
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.25
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,24.5
