Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.25
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.25
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.25
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.5
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92108
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94324
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9425
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,feeder,2,N Current (Min),A,19.12
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,feeder,2,N Current (Max),A,33.88
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,feeder,2,N Current (RMS),A,24.62
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.5
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,45.5
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.88
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,38.62
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,61.12
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,41.5
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.25
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.87
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.07
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.5
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86059
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90005
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87671
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,feeder,1,N Current (Min),A,47.5
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,feeder,1,N Current (Max),A,22.12
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,27.75
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.25
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.88
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,29.0
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.12
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,29.38
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,47.5
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.38
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.59
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.89
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.2
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.81
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.19
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.52
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,busbar,,N Current (Min),A,84.12
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,busbar,,N Current (Max),A,148.25
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,119.75
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,busbar,,L3 Current (Min),A,69.25
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,busbar,,L3 Current (Max),A,101.62
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.88
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,busbar,,L2 Current (Min),A,62.75
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,busbar,,L2 Current (Max),A,86.38
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.62
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,busbar,,L1 Current (Min),A,142.38
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,busbar,,L1 Current (Max),A,207.12
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T23:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.13
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-31.69
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.44
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96832
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80795
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99283
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,feeder,5,N Current (Min),A,47.38
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,feeder,5,N Current (Max),A,107.0
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,feeder,5,N Current (RMS),A,81.0
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,feeder,5,L3 Current (Min),A,24.38
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,feeder,5,L3 Current (Max),A,42.88
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.0
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,feeder,5,L2 Current (Max),A,13.38
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.38
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,feeder,5,L1 Current (Min),A,53.12
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,feeder,5,L1 Current (Max),A,127.62
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,94.62
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-71.0
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-41.75
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.44
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.10875
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.73819
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76214
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,feeder,4,N Current (Min),A,3.88
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,feeder,4,N Current (Max),A,20.0
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,feeder,4,N Current (RMS),A,4.5
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,6.62
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,7.62
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.75
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.0
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,7.5
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.75
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-95.5
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.25
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80505
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.02876
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90771
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,feeder,3,N Current (Min),A,9.88
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,feeder,3,N Current (Max),A,19.62
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,feeder,3,N Current (RMS),A,12.5
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.5
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,13.25
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.88
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,5.62
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,20.25
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.63
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.19
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.69
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92963
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94769
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95492
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,feeder,2,N Current (Min),A,19.88
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,feeder,2,N Current (Max),A,34.62
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,feeder,2,N Current (RMS),A,27.62
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.62
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,36.0
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,39.5
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,56.5
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.62
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.75
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,45.5
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.0
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.87
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.62
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89877
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92798
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91315
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,feeder,1,N Current (Min),A,55.62
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,feeder,1,N Current (Max),A,23.38
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,49.5
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.75
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,39.38
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.25
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.25
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,50.0
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.75
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.59
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.41
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.38
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.88
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,busbar,,N Current (Min),A,75.5
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,busbar,,N Current (Max),A,185.25
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,112.75
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,busbar,,L3 Current (Min),A,72.62
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,busbar,,L3 Current (Max),A,123.0
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,busbar,,L2 Current (Min),A,66.12
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,busbar,,L2 Current (Max),A,102.62
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.38
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,busbar,,L1 Current (Min),A,142.12
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,busbar,,L1 Current (Max),A,211.12
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.75
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T23:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.63
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.44
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.88
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97079
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87442
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99445
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,feeder,5,N Current (Min),A,47.5
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,feeder,5,N Current (Max),A,117.5
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,feeder,5,N Current (RMS),A,89.75
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,feeder,5,L3 Current (Min),A,25.25
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,feeder,5,L3 Current (Max),A,49.12
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,36.25
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,feeder,5,L2 Current (Max),A,11.12
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.5
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,feeder,5,L1 Current (Min),A,58.62
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,feeder,5,L1 Current (Max),A,135.12
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,107.12
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-62.31
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.19
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.62
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.11702
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85156
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84784
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,feeder,4,N Current (Min),A,3.88
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,feeder,4,N Current (Max),A,11.88
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,feeder,4,N Current (RMS),A,4.75
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,2.5
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.5
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,12.62
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.12
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,10.25
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.62
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.25
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.31
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.12
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88132
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.06621
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94781
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,feeder,3,N Current (Min),A,11.5
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,feeder,3,N Current (Max),A,26.88
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,feeder,3,N Current (RMS),A,17.12
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.5
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.12
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.38
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,2.25
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,31.12
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.25
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.81
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.69
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.56
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94037
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96551
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95731
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,feeder,2,N Current (Min),A,21.25
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,feeder,2,N Current (Max),A,59.62
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,feeder,2,N Current (RMS),A,37.38
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,37.62
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.75
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,44.75
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,83.88
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.25
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.0
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,50.0
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.12
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.44
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89563
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94018
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91626
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,feeder,1,N Current (Min),A,41.5
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,feeder,1,N Current (Max),A,26.88
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,54.12
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.62
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.25
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,54.12
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.12
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.0
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,53.75
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.62
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.3
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.91
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.03
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.45
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,busbar,,N Current (Min),A,77.38
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,busbar,,N Current (Max),A,162.38
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,123.0
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,busbar,,L3 Current (Min),A,74.75
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,busbar,,L3 Current (Max),A,121.25
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.62
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,busbar,,L2 Current (Min),A,72.62
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,busbar,,L2 Current (Max),A,132.0
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,busbar,,L1 Current (Min),A,155.75
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,busbar,,L1 Current (Max),A,241.75
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T23:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.0
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.06
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.87
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97766
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85495
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98624
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,feeder,5,N Current (Min),A,44.88
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,feeder,5,N Current (Max),A,71.0
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,feeder,5,N Current (RMS),A,57.38
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,feeder,5,L3 Current (Min),A,29.38
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,feeder,5,L3 Current (Max),A,55.62
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,43.25
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,feeder,5,L2 Current (Max),A,11.5
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,feeder,5,L1 Current (Min),A,52.5
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,feeder,5,L1 Current (Max),A,82.62
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,67.0
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-73.31
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-37.56
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.5
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.07277
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.70898
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84381
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,feeder,4,N Current (Min),A,4.88
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,feeder,4,N Current (Max),A,18.12
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,feeder,4,N Current (RMS),A,5.75
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,5.12
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.62
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,10.0
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.38
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.25
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,15.12
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.62
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.62
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.0
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.94
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.871
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.1935
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94467
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,feeder,3,N Current (Min),A,14.75
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,feeder,3,N Current (Max),A,23.88
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,feeder,3,N Current (RMS),A,18.0
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.38
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.12
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,4.5
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,19.12
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,26.25
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.62
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.5
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.0
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93298
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98575
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94073
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,feeder,2,N Current (Min),A,44.12
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,feeder,2,N Current (Max),A,100.0
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,feeder,2,N Current (RMS),A,62.75
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.88
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,45.0
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.75
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,80.38
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,130.0
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,91.75
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.62
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,52.38
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.62
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.25
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.75
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93973
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90311
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93375
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,feeder,1,N Current (Min),A,53.62
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,feeder,1,N Current (Max),A,31.75
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,36.0
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.62
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.62
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,37.12
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.62
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,67.75
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.38
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.89
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.36
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.8
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.31
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,busbar,,N Current (Min),A,58.62
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,busbar,,N Current (Max),A,113.12
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,83.38
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,busbar,,L3 Current (Min),A,85.62
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,busbar,,L3 Current (Max),A,128.88
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.25
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,busbar,,L2 Current (Min),A,107.38
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,busbar,,L2 Current (Max),A,157.88
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.38
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,busbar,,L1 Current (Min),A,132.88
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,busbar,,L1 Current (Max),A,200.25
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.62
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T23:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.5
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.06
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
