Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.81
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97238
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.7879
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98196
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,feeder,5,N Current (Min),A,26.12
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,feeder,5,N Current (Max),A,77.75
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,feeder,5,N Current (RMS),A,55.38
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,feeder,5,L3 Current (Min),A,25.5
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,feeder,5,L3 Current (Max),A,57.5
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,41.12
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,feeder,5,L2 Current (Max),A,5.12
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,feeder,5,L1 Current (Min),A,25.25
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,feeder,5,L1 Current (Max),A,93.75
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,63.0
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-74.88
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.69
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.56
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.06694
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82919
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91089
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,feeder,4,N Current (Min),A,5.5
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,feeder,4,N Current (Max),A,24.75
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,feeder,4,N Current (RMS),A,8.75
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.12
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.5
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,9.5
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.38
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.25
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,24.5
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.75
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.44
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.12
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.56
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86419
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.23873
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96042
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,feeder,3,N Current (Min),A,16.12
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,feeder,3,N Current (Max),A,32.12
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,feeder,3,N Current (RMS),A,21.0
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.0
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,4.25
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,19.75
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,38.38
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.06
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.56
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9321
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98819
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94604
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,feeder,2,N Current (Min),A,43.5
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,feeder,2,N Current (Max),A,105.0
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,feeder,2,N Current (RMS),A,70.12
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,52.25
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,87.88
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,133.0
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,102.0
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,31.62
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,48.75
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.25
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.38
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.81
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96194
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94556
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90689
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,feeder,1,N Current (Min),A,43.88
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,feeder,1,N Current (Max),A,22.0
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.0
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,41.25
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,48.12
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.5
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,46.25
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.38
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.06
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.22
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.42
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.53
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,busbar,,N Current (Min),A,61.12
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,busbar,,N Current (Max),A,120.75
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,busbar,,L3 Current (Min),A,85.88
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,busbar,,L3 Current (Max),A,139.38
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.25
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,busbar,,L2 Current (Min),A,116.38
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,busbar,,L2 Current (Max),A,169.75
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,busbar,,L1 Current (Min),A,137.12
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,busbar,,L1 Current (Max),A,195.25
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.38
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T22:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.5
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.81
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.13
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96786
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78805
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99063
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,feeder,5,N Current (Min),A,30.88
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,feeder,5,N Current (Max),A,90.88
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,feeder,5,N Current (RMS),A,60.62
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,feeder,5,L3 Current (Min),A,28.38
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,feeder,5,L3 Current (Max),A,59.88
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,36.38
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,feeder,5,L2 Current (Max),A,7.38
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,feeder,5,L1 Current (Min),A,33.0
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,feeder,5,L1 Current (Max),A,98.38
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,73.0
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-83.31
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.31
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.37
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.13674
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91714
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95023
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,feeder,4,N Current (Min),A,5.62
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,feeder,4,N Current (Max),A,18.5
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,feeder,4,N Current (RMS),A,9.25
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,6.38
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.75
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,14.12
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.88
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.5
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,12.62
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.25
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.88
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.13
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.13
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87137
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.14928
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91357
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,feeder,3,N Current (Min),A,14.5
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,feeder,3,N Current (Max),A,28.0
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,feeder,3,N Current (RMS),A,16.25
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,21.0
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.62
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,4.5
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,14.12
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,27.88
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.88
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.56
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.94
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94269
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9689
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95782
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,feeder,2,N Current (Min),A,22.5
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,feeder,2,N Current (Max),A,83.12
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,feeder,2,N Current (RMS),A,40.25
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,47.75
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,56.88
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,114.25
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,70.5
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,31.75
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,57.5
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.25
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.31
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97235
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95932
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95779
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,feeder,1,N Current (Min),A,61.0
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,feeder,1,N Current (Max),A,28.5
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,25.62
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,41.75
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.75
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.25
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,50.38
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.25
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,65.25
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.38
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.02
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.12
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.81
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.98
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,busbar,,N Current (Min),A,64.75
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,busbar,,N Current (Max),A,183.88
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,99.25
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,busbar,,L3 Current (Min),A,95.12
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,busbar,,L3 Current (Max),A,143.0
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.88
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,busbar,,L2 Current (Min),A,89.12
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,busbar,,L2 Current (Max),A,155.25
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.25
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,busbar,,L1 Current (Min),A,152.12
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,busbar,,L1 Current (Max),A,226.25
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.75
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T22:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.56
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.56
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.82
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98315
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78598
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99103
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,feeder,5,N Current (Min),A,43.62
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,feeder,5,N Current (Max),A,79.12
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,feeder,5,N Current (RMS),A,62.88
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,feeder,5,L3 Current (Min),A,26.5
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,feeder,5,L3 Current (Max),A,80.38
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,50.12
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,feeder,5,L2 Current (Max),A,6.0
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,feeder,5,L1 Current (Min),A,45.25
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,feeder,5,L1 Current (Max),A,94.25
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,69.62
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-56.56
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.69
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.75
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.10466
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93985
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92856
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,feeder,4,N Current (Min),A,7.12
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,feeder,4,N Current (Max),A,15.0
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,feeder,4,N Current (RMS),A,7.88
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.62
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.62
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,12.0
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.38
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,12.25
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.25
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.5
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.94
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.68
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87481
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.26305
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96152
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,feeder,3,N Current (Min),A,14.62
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,feeder,3,N Current (Max),A,63.75
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,feeder,3,N Current (RMS),A,35.25
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.12
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,20.38
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.88
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,4.38
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,14.88
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,72.12
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.75
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.13
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.0
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.25
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95105
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96402
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95325
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,feeder,2,N Current (Min),A,23.38
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,feeder,2,N Current (Max),A,47.5
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,feeder,2,N Current (RMS),A,35.0
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.38
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,56.75
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.62
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,52.25
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,79.38
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.88
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,32.38
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,54.62
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.62
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.69
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96164
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95535
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94095
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,feeder,1,N Current (Min),A,48.5
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,feeder,1,N Current (Max),A,27.88
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.75
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,39.25
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.38
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.5
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,40.0
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.88
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,29.88
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,58.88
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.12
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.28
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.14
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.02
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.92
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.66
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,busbar,,N Current (Min),A,80.5
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,busbar,,N Current (Max),A,138.62
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,110.25
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,busbar,,L3 Current (Min),A,100.62
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,busbar,,L3 Current (Max),A,155.62
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,busbar,,L2 Current (Min),A,78.0
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,busbar,,L2 Current (Max),A,124.38
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.12
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,busbar,,L1 Current (Min),A,151.12
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,busbar,,L1 Current (Max),A,237.25
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.25
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T22:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.31
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-38.13
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.0
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98025
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78369
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97671
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,feeder,5,N Current (Min),A,37.62
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,feeder,5,N Current (Max),A,60.25
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,feeder,5,N Current (RMS),A,48.5
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,feeder,5,L3 Current (Min),A,37.38
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,feeder,5,L3 Current (Max),A,63.88
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,47.88
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,feeder,5,L2 Current (Max),A,6.5
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,feeder,5,L1 Current (Min),A,34.62
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,feeder,5,L1 Current (Max),A,68.25
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,46.88
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-54.87
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.44
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.06
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.20952
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94333
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93335
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,feeder,4,N Current (Min),A,7.0
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,feeder,4,N Current (Max),A,16.62
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,feeder,4,N Current (RMS),A,8.25
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.38
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,18.5
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.38
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,5.62
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.31
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.37
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.56
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88717
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.20156
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92959
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,feeder,3,N Current (Min),A,16.25
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,feeder,3,N Current (Max),A,30.38
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,feeder,3,N Current (RMS),A,19.38
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.5
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,26.25
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.75
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,4.12
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,16.0
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,31.75
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.62
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.25
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.75
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.87
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98352
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95804
