Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95999
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,feeder,2,N Current (Min),A,22.5
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,feeder,2,N Current (Max),A,56.12
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,feeder,2,N Current (RMS),A,34.88
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,26.0
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,83.0
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.25
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,54.75
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,75.62
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.25
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,33.38
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,103.38
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.06
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.0
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95837
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94635
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9487
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,feeder,1,N Current (Min),A,50.0
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,feeder,1,N Current (Max),A,34.0
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.38
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,42.12
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,25.62
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,38.62
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.12
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,44.62
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,69.12
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.62
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.48
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.11
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.58
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.91
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.09
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.66
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,busbar,,N Current (Min),A,78.62
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,busbar,,N Current (Max),A,158.88
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,104.88
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,busbar,,L3 Current (Min),A,105.5
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,busbar,,L3 Current (Max),A,174.38
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.25
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,busbar,,L2 Current (Min),A,92.0
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,busbar,,L2 Current (Max),A,114.62
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.38
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,busbar,,L1 Current (Min),A,141.88
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,busbar,,L1 Current (Max),A,235.12
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.12
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T22:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.56
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.5
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.44
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98465
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78198
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95972
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,feeder,5,N Current (Min),A,37.25
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,feeder,5,N Current (Max),A,71.25
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,feeder,5,N Current (RMS),A,53.0
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,feeder,5,L3 Current (Min),A,37.0
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,feeder,5,L3 Current (Max),A,75.0
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,54.62
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,feeder,5,L2 Current (Max),A,6.25
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,feeder,5,L1 Current (Min),A,26.62
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,feeder,5,L1 Current (Max),A,55.88
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,39.75
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-57.19
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.19
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.5
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.27947
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92471
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94775
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,feeder,4,N Current (Min),A,6.5
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,feeder,4,N Current (Max),A,16.62
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,feeder,4,N Current (RMS),A,8.12
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,5.0
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.62
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,16.0
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.25
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.75
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,9.12
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.75
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.94
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,24.38
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.06
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9509
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.18077
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94137
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,feeder,3,N Current (Min),A,15.88
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,feeder,3,N Current (Max),A,37.5
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,feeder,3,N Current (RMS),A,26.75
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.38
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,38.75
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,4.5
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,16.25
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,32.62
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.88
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.56
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97162
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96033
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96817
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,feeder,2,N Current (Min),A,23.0
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,feeder,2,N Current (Max),A,51.25
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,feeder,2,N Current (RMS),A,30.75
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.5
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,79.38
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.88
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,55.62
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,79.12
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.5
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,37.75
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,94.88
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.38
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.06
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.94
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95468
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96735
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95261
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,feeder,1,N Current (Min),A,55.62
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,feeder,1,N Current (Max),A,31.12
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.0
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,41.0
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.0
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,49.12
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.25
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,42.38
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,65.12
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.88
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.7
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.25
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.77
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.77
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.44
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.09
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,busbar,,N Current (Min),A,74.75
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,busbar,,N Current (Max),A,141.62
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,99.75
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,busbar,,L3 Current (Min),A,105.62
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,busbar,,L3 Current (Max),A,201.75
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.88
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,busbar,,L2 Current (Min),A,93.38
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,busbar,,L2 Current (Max),A,128.12
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.12
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,busbar,,L1 Current (Min),A,133.0
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,busbar,,L1 Current (Max),A,233.0
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.38
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T22:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.25
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.69
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.63
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97473
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85412
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95016
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,feeder,5,N Current (Min),A,31.5
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,feeder,5,N Current (Max),A,72.75
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,feeder,5,N Current (RMS),A,43.5
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,feeder,5,L3 Current (Min),A,30.62
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,feeder,5,L3 Current (Max),A,75.12
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,44.62
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,feeder,5,L2 Current (Max),A,8.62
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,feeder,5,L1 Current (Min),A,25.38
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,feeder,5,L1 Current (Max),A,43.25
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,33.88
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-96.44
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.94
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.31
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.1791
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84036
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97833
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,feeder,4,N Current (Min),A,7.5
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,feeder,4,N Current (Max),A,22.12
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,feeder,4,N Current (RMS),A,9.62
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,7.25
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,15.12
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.25
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,17.25
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.25
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.63
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.94
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.94
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89828
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.1646
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93628
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,feeder,3,N Current (Min),A,16.75
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,feeder,3,N Current (Max),A,27.12
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,feeder,3,N Current (RMS),A,18.62
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.62
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,23.0
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,4.88
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,16.75
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,28.38
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.62
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.31
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.87
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.13
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94769
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95465
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9725
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,feeder,2,N Current (Min),A,26.12
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,feeder,2,N Current (Max),A,61.88
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,feeder,2,N Current (RMS),A,39.75
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.38
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,53.25
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.12
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,50.88
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,71.0
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.5
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,39.25
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,86.5
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.0
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.94
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.44
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.0
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93509
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95462
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96808
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,feeder,1,N Current (Min),A,67.62
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,feeder,1,N Current (Max),A,45.62
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.0
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,28.25
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.38
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,51.75
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,47.75
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,90.25
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.75
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.83
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.22
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.3
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.28
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.61
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.88
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,busbar,,N Current (Min),A,79.62
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,busbar,,N Current (Max),A,153.25
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,111.12
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,busbar,,L3 Current (Min),A,92.75
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,busbar,,L3 Current (Max),A,142.38
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.38
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,busbar,,L2 Current (Min),A,91.25
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,busbar,,L2 Current (Max),A,116.62
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.25
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,busbar,,L1 Current (Min),A,143.0
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,busbar,,L1 Current (Max),A,233.38
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T22:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.69
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.56
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.69
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97781
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83386
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96448
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,feeder,5,N Current (Min),A,33.5
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,feeder,5,N Current (Max),A,58.25
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,feeder,5,N Current (RMS),A,45.5
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,feeder,5,L3 Current (Min),A,37.75
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,feeder,5,L3 Current (Max),A,64.0
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,49.38
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,feeder,5,L2 Current (Max),A,11.38
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,feeder,5,L1 Current (Min),A,14.25
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,feeder,5,L1 Current (Max),A,60.75
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,37.0
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-68.25
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.06
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.81
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.23766
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9071
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97653
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,feeder,4,N Current (Min),A,8.88
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,feeder,4,N Current (Max),A,27.62
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,feeder,4,N Current (RMS),A,12.25
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,5.38
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.62
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,31.88
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.25
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,10.25
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.12
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.0
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-67.81
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.37
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.906
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.21489
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91153
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,feeder,3,N Current (Min),A,16.75
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,feeder,3,N Current (Max),A,26.88
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,feeder,3,N Current (RMS),A,19.75
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,24.62
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,3.62
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,16.25
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,25.12
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.56
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.69
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.13
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96249
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96588
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97473
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,feeder,2,N Current (Min),A,26.25
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,feeder,2,N Current (Max),A,42.38
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,feeder,2,N Current (RMS),A,33.0
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,30.88
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,57.12
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.38
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,51.88
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,84.88
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.25
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,45.38
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,61.88
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.75
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.44
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.75
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94006
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95642
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95013
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,feeder,1,N Current (Min),A,64.38
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,feeder,1,N Current (Max),A,34.75
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.75
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,33.0
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.25
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.75
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,59.12
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.62
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,45.5
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,82.0
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.75
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.45
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.78
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.0
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.41
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.2
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.88
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,busbar,,N Current (Min),A,71.75
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,busbar,,N Current (Max),A,139.12
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,90.25
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,busbar,,L3 Current (Min),A,109.62
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,busbar,,L3 Current (Max),A,158.62
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.12
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,busbar,,L2 Current (Min),A,90.62
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,busbar,,L2 Current (Max),A,142.12
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.75
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,busbar,,L1 Current (Min),A,132.38
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,busbar,,L1 Current (Max),A,216.38
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.25
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T21:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.0
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.87
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.94
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98315
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78436
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98276
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,feeder,5,N Current (Min),A,35.12
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,feeder,5,N Current (Max),A,70.5
