Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,feeder,5,N Current (RMS),A,53.25
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,feeder,5,L3 Current (Min),A,40.25
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,feeder,5,L3 Current (Max),A,70.88
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,53.88
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,feeder,5,L2 Current (Max),A,8.25
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,feeder,5,L1 Current (Min),A,28.0
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,feeder,5,L1 Current (Max),A,76.12
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,54.0
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-62.44
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.81
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.5
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.25151
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88724
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98853
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,feeder,4,N Current (Min),A,8.75
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,feeder,4,N Current (Max),A,19.38
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,feeder,4,N Current (RMS),A,9.88
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,7.38
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,14.75
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.25
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.0
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,9.75
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.12
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.31
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-46.5
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.75
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91962
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.17107
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9324
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,feeder,3,N Current (Min),A,17.5
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,feeder,3,N Current (Max),A,29.62
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,feeder,3,N Current (RMS),A,22.5
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,28.5
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,4.12
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,17.0
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,33.0
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.75
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97525
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96487
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97589
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,feeder,2,N Current (Min),A,24.0
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,feeder,2,N Current (Max),A,40.75
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,feeder,2,N Current (RMS),A,30.38
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,40.5
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,72.88
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.75
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,54.12
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,78.38
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.25
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,47.0
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,57.0
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.75
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.5
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94507
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95392
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96634
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,feeder,1,N Current (Min),A,72.0
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,feeder,1,N Current (Max),A,48.25
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.38
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,37.38
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.5
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,70.5
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,49.12
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,97.75
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.12
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.77
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.5
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.77
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.58
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.02
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.66
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,busbar,,N Current (Min),A,89.25
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,busbar,,N Current (Max),A,141.38
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,113.0
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,busbar,,L3 Current (Min),A,123.25
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,busbar,,L3 Current (Max),A,173.88
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.75
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,busbar,,L2 Current (Min),A,92.5
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,busbar,,L2 Current (Max),A,155.25
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.25
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,busbar,,L1 Current (Min),A,176.75
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,busbar,,L1 Current (Max),A,242.62
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.38
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T21:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.37
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.94
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.56
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98706
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78296
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98575
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,feeder,5,N Current (Min),A,41.12
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,feeder,5,N Current (Max),A,66.38
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,feeder,5,N Current (RMS),A,54.12
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,feeder,5,L3 Current (Min),A,33.75
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,feeder,5,L3 Current (Max),A,58.75
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,48.62
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,feeder,5,L2 Current (Max),A,5.5
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,feeder,5,L1 Current (Min),A,45.25
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,feeder,5,L1 Current (Max),A,74.88
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,57.88
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-43.94
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.19
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.31
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.23934
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89163
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99081
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,feeder,4,N Current (Min),A,8.62
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,feeder,4,N Current (Max),A,24.25
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,feeder,4,N Current (RMS),A,11.62
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.12
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,14.5
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.75
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.0
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,22.25
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.25
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.87
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.07
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.63
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91839
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.22988
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96936
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,feeder,3,N Current (Min),A,17.62
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,feeder,3,N Current (Max),A,58.25
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,feeder,3,N Current (RMS),A,33.38
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,36.25
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,3.12
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,19.12
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,62.5
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.88
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.43
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9664
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9603
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97955
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,feeder,2,N Current (Min),A,23.88
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,feeder,2,N Current (Max),A,58.38
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,feeder,2,N Current (RMS),A,37.5
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,34.0
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,65.5
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.75
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,54.38
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,90.88
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.0
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,47.75
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,78.38
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.25
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.75
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.69
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94623
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96445
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95267
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,feeder,1,N Current (Min),A,51.12
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,feeder,1,N Current (Max),A,37.25
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.0
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,31.0
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.12
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.38
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,70.75
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.12
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,54.62
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,67.5
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.25
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.61
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.3
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.39
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.81
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.59
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,54.0
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,busbar,,N Current (Min),A,86.75
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,busbar,,N Current (Max),A,206.0
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,127.62
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,busbar,,L3 Current (Min),A,112.0
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,busbar,,L3 Current (Max),A,174.38
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,busbar,,L2 Current (Min),A,101.62
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,busbar,,L2 Current (Max),A,149.38
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,busbar,,L1 Current (Min),A,182.88
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,busbar,,L1 Current (Max),A,280.25
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.12
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T21:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.56
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.69
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.06
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98291
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78808
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97836
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,feeder,5,N Current (Min),A,43.75
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,feeder,5,N Current (Max),A,74.75
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,feeder,5,N Current (RMS),A,54.62
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,feeder,5,L3 Current (Min),A,35.88
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,feeder,5,L3 Current (Max),A,68.25
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,50.25
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,feeder,5,L2 Current (Max),A,7.25
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,feeder,5,L1 Current (Min),A,16.5
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,feeder,5,L1 Current (Max),A,80.62
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,55.75
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-74.06
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.56
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.06
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.28463
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9252
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99277
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,feeder,4,N Current (Min),A,7.12
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,feeder,4,N Current (Max),A,47.62
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,feeder,4,N Current (RMS),A,31.88
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.38
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,14.0
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.12
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,49.5
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.69
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,48.81
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94366
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.27129
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98968
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,feeder,3,N Current (Min),A,27.38
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,feeder,3,N Current (Max),A,79.0
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,feeder,3,N Current (RMS),A,51.12
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.5
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,41.25
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,3.0
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,32.62
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,88.75
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.12
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.87
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96136
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97168
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98715
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,feeder,2,N Current (Min),A,36.0
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,feeder,2,N Current (Max),A,64.5
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,feeder,2,N Current (RMS),A,50.5
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,33.88
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,54.25
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.38
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,57.5
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,106.12
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.0
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,67.5
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,95.0
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,78.5
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.94
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.69
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94287
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96457
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96277
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,feeder,1,N Current (Min),A,74.0
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,feeder,1,N Current (Max),A,49.62
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,21.0
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,35.62
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.38
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,88.38
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,49.38
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,98.25
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.25
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.94
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.83
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.19
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.66
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.5
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.39
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,72.0
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,busbar,,N Current (Min),A,140.75
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,busbar,,N Current (Max),A,250.5
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,181.75
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,busbar,,L3 Current (Min),A,116.88
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,busbar,,L3 Current (Max),A,172.0
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,busbar,,L2 Current (Min),A,98.75
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,busbar,,L2 Current (Max),A,181.12
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,busbar,,L1 Current (Min),A,244.25
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,busbar,,L1 Current (Max),A,366.0
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,294.88
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T21:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.5
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.75
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.25
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98575
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.7828
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97983
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,feeder,5,N Current (Min),A,51.0
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,feeder,5,N Current (Max),A,70.75
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,feeder,5,N Current (RMS),A,59.88
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,feeder,5,L3 Current (Min),A,53.38
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,feeder,5,L3 Current (Max),A,74.38
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,61.5
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,feeder,5,L2 Current (Max),A,4.88
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,feeder,5,L1 Current (Min),A,45.25
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,feeder,5,L1 Current (Max),A,70.25
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,57.0
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-64.07
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.25
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.81
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.2018
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92801
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95846
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,feeder,4,N Current (Min),A,6.88
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,feeder,4,N Current (Max),A,14.75
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,feeder,4,N Current (RMS),A,8.62
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.12
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,13.62
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,14.75
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.69
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,23.38
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.69
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94263
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.16802
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95889
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,feeder,3,N Current (Min),A,20.62
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,feeder,3,N Current (Max),A,35.38
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,feeder,3,N Current (RMS),A,23.88
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.75
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,33.62
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.25
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,3.25
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,21.12
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,36.88
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.12
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.37
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.5
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96103
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95886
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98694
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,feeder,2,N Current (Min),A,28.5
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,feeder,2,N Current (Max),A,65.38
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,feeder,2,N Current (RMS),A,44.38
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,40.25
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,52.38
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,50.0
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,83.75
