Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.5
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,50.25
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,99.62
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.5
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.69
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.94
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97095
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97259
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95291
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,feeder,1,N Current (Min),A,44.0
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,feeder,1,N Current (Max),A,33.5
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.75
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,47.62
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.75
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.25
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,65.38
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,48.5
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,74.5
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.38
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.91
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.75
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.64
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.36
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.39
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,54.0
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,busbar,,N Current (Min),A,93.5
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,busbar,,N Current (Max),A,158.25
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,119.75
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,busbar,,L3 Current (Min),A,137.88
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,busbar,,L3 Current (Max),A,175.75
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.25
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,busbar,,L2 Current (Min),A,99.88
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,busbar,,L2 Current (Max),A,150.25
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.75
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,busbar,,L1 Current (Min),A,182.0
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,busbar,,L1 Current (Max),A,273.75
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.25
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T21:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.0
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.56
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.13
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99039
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79248
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97873
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,feeder,5,N Current (Min),A,49.5
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,feeder,5,N Current (Max),A,90.5
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,feeder,5,N Current (RMS),A,66.88
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,feeder,5,L3 Current (Min),A,50.25
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,feeder,5,L3 Current (Max),A,99.5
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,70.38
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,feeder,5,L2 Current (Max),A,8.0
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,feeder,5,L1 Current (Min),A,37.12
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,feeder,5,L1 Current (Max),A,70.0
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,56.25
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-53.88
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.31
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.56
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.3181
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91403
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97385
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,feeder,4,N Current (Min),A,7.0
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,feeder,4,N Current (Max),A,26.88
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,feeder,4,N Current (RMS),A,11.88
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,6.38
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,23.62
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.12
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,23.75
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.38
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.87
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.88
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.69
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96768
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.23375
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9505
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,feeder,3,N Current (Min),A,22.38
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,feeder,3,N Current (Max),A,44.0
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,feeder,3,N Current (RMS),A,30.0
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.5
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,43.25
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.12
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.75
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,21.38
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,42.12
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.37
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.0
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.44
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97226
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98138
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98434
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,feeder,2,N Current (Min),A,31.5
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,feeder,2,N Current (Max),A,80.38
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,feeder,2,N Current (RMS),A,53.12
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,39.75
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,90.38
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.12
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,51.0
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,134.5
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,96.25
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,48.75
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,78.75
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.12
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.87
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96069
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97598
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9512
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,feeder,1,N Current (Min),A,51.0
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,feeder,1,N Current (Max),A,35.88
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,24.5
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,46.88
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.75
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.88
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,74.62
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.75
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,42.75
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,76.25
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.25
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.55
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.28
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.86
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.66
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.0
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.31
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,51.0
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,busbar,,N Current (Min),A,78.12
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,busbar,,N Current (Max),A,135.25
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,92.25
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,busbar,,L3 Current (Min),A,152.88
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,busbar,,L3 Current (Max),A,255.0
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.25
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,busbar,,L2 Current (Min),A,112.12
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,busbar,,L2 Current (Max),A,192.12
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.25
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,busbar,,L1 Current (Min),A,175.38
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,busbar,,L1 Current (Max),A,239.62
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.62
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T21:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.0
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.81
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.0
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98236
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87961
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9801
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,feeder,5,N Current (Min),A,46.25
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,feeder,5,N Current (Max),A,79.38
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,feeder,5,N Current (RMS),A,56.25
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,feeder,5,L3 Current (Min),A,38.88
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,feeder,5,L3 Current (Max),A,86.88
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,54.0
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.5
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,feeder,5,L2 Current (Max),A,6.75
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,feeder,5,L1 Current (Min),A,45.25
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,feeder,5,L1 Current (Max),A,76.12
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,58.0
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.75
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.31
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.56
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.41637
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97513
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98798
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,feeder,4,N Current (Min),A,11.88
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,feeder,4,N Current (Max),A,25.25
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,feeder,4,N Current (RMS),A,17.25
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,5.0
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.75
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,28.5
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.0
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,18.0
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.12
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.75
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.75
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95004
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.33745
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9577
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,feeder,3,N Current (Min),A,22.38
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,feeder,3,N Current (Max),A,39.25
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,feeder,3,N Current (RMS),A,26.5
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.0
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,39.5
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.62
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,21.75
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,36.62
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.38
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98352
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98379
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98047
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,feeder,2,N Current (Min),A,26.38
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,feeder,2,N Current (Max),A,85.12
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,feeder,2,N Current (RMS),A,47.12
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,47.25
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,117.38
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,73.38
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,67.75
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,138.88
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,93.62
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,51.0
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,69.5
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.62
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.56
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9733
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9809
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96472
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,feeder,1,N Current (Min),A,73.75
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,feeder,1,N Current (Max),A,35.5
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.38
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,43.5
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.75
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,43.38
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,76.25
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.12
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,44.88
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,105.38
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.38
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.31
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.81
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.86
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.22
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.03
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.0
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,busbar,,N Current (Min),A,79.12
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,busbar,,N Current (Max),A,140.38
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,94.62
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,busbar,,L3 Current (Min),A,145.0
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,busbar,,L3 Current (Max),A,267.25
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.12
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,busbar,,L2 Current (Min),A,129.0
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,busbar,,L2 Current (Max),A,208.0
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,busbar,,L1 Current (Min),A,182.38
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,busbar,,L1 Current (Max),A,258.5
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.38
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T20:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.88
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-24.75
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.56
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99225
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85562
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97913
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,feeder,5,N Current (Min),A,50.5
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,feeder,5,N Current (Max),A,77.5
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,feeder,5,N Current (RMS),A,65.5
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,feeder,5,L3 Current (Min),A,53.88
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,feeder,5,L3 Current (Max),A,91.12
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,69.62
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,feeder,5,L2 Current (Max),A,11.12
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.12
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,feeder,5,L1 Current (Min),A,38.12
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,feeder,5,L1 Current (Max),A,75.12
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,60.62
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-40.5
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.31
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.32
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.34282
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94058
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99051
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,feeder,4,N Current (Min),A,11.88
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,feeder,4,N Current (Max),A,28.12
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,feeder,4,N Current (RMS),A,13.75
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,6.25
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.75
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,15.25
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,19.0
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.88
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.69
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.06
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.81
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95718
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.22548
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94974
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,feeder,3,N Current (Min),A,23.5
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,feeder,3,N Current (Max),A,38.12
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,feeder,3,N Current (RMS),A,26.88
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.0
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,35.75
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,4.62
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,21.62
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,39.25
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98169
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97726
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98099
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,feeder,2,N Current (Min),A,26.38
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,feeder,2,N Current (Max),A,47.38
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,feeder,2,N Current (RMS),A,32.75
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,53.25
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,77.38
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.5
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,46.5
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,99.38
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,78.62
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,59.0
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,76.25
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.38
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98175
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97845
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96866
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,feeder,1,N Current (Min),A,65.5
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,feeder,1,N Current (Max),A,29.62
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.75
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,53.88
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.62
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,37.88
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,64.38
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,49.0
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,69.25
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.38
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.34
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.64
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.09
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.27
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.83
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,53.0
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,busbar,,N Current (Min),A,89.25
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,busbar,,N Current (Max),A,159.5
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,105.25
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,busbar,,L3 Current (Min),A,157.88
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,busbar,,L3 Current (Max),A,225.5
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,busbar,,L2 Current (Min),A,105.0
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,busbar,,L2 Current (Max),A,170.0
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.25
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,busbar,,L1 Current (Min),A,193.38
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,busbar,,L1 Current (Max),A,249.75
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.12
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T20:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.75
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.44
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.94
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98965
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78705
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98489
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,feeder,5,N Current (Min),A,54.25
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,feeder,5,N Current (Max),A,83.38
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,feeder,5,N Current (RMS),A,67.12
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,feeder,5,L3 Current (Min),A,44.12
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,feeder,5,L3 Current (Max),A,87.75
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,63.62
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,feeder,5,L2 Current (Max),A,5.5
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,feeder,5,L1 Current (Min),A,52.0
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,feeder,5,L1 Current (Max),A,91.25
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,67.38
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-50.12
