Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.93
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.25
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.41781
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92718
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99234
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,feeder,4,N Current (Min),A,11.62
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,feeder,4,N Current (Max),A,21.62
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,feeder,4,N Current (RMS),A,14.75
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.25
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,18.25
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.75
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,19.25
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.25
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.13
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.18
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.75
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97931
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.24022
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97809
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,feeder,3,N Current (Min),A,31.12
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,feeder,3,N Current (Max),A,47.5
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,feeder,3,N Current (RMS),A,38.38
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,31.88
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,47.62
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.25
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,3.0
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,22.25
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,57.12
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.56
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98245
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96915
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98245
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,feeder,2,N Current (Min),A,26.88
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,feeder,2,N Current (Max),A,45.5
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,feeder,2,N Current (RMS),A,33.12
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,49.5
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,93.75
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.88
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,45.25
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,93.25
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.0
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,53.75
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,72.5
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.62
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.69
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97879
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98004
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96008
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,feeder,1,N Current (Min),A,58.12
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,feeder,1,N Current (Max),A,32.75
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.75
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,55.12
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.62
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,40.38
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,75.75
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.88
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,43.5
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,97.12
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.88
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.56
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.22
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,58.0
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,busbar,,N Current (Min),A,91.88
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,busbar,,N Current (Max),A,166.0
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,123.12
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,busbar,,L3 Current (Min),A,175.38
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,busbar,,L3 Current (Max),A,236.25
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.38
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,busbar,,L2 Current (Min),A,104.0
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,busbar,,L2 Current (Max),A,170.12
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.25
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,busbar,,L1 Current (Min),A,196.38
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,busbar,,L1 Current (Max),A,288.5
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.75
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T20:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.13
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.75
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.0
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98605
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78744
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98386
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,feeder,5,N Current (Min),A,50.5
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,feeder,5,N Current (Max),A,78.0
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,feeder,5,N Current (RMS),A,62.25
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,feeder,5,L3 Current (Min),A,46.0
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,feeder,5,L3 Current (Max),A,87.5
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,63.12
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,feeder,5,L2 Current (Max),A,5.25
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,feeder,5,L1 Current (Min),A,51.38
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,feeder,5,L1 Current (Max),A,78.25
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,62.0
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-52.62
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.44
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.06
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.37417
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95651
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98828
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,feeder,4,N Current (Min),A,12.25
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,feeder,4,N Current (Max),A,26.5
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,feeder,4,N Current (RMS),A,15.62
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.5
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,22.5
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.25
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,25.0
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.62
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.31
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.87
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96316
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.26708
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97494
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,feeder,3,N Current (Min),A,27.25
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,feeder,3,N Current (Max),A,43.75
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,feeder,3,N Current (RMS),A,33.25
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,29.25
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,46.62
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.88
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,22.0
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,53.25
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98282
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.961
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98416
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,feeder,2,N Current (Min),A,26.0
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,feeder,2,N Current (Max),A,59.38
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,feeder,2,N Current (RMS),A,33.75
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,50.38
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,80.62
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.88
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,49.62
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,106.62
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.38
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,53.12
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,87.38
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.0
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98837
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9848
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97522
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,feeder,1,N Current (Min),A,53.88
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,feeder,1,N Current (Max),A,36.88
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,33.12
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,94.62
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.12
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,42.88
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,95.0
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.62
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,65.25
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,90.38
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.12
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.72
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.3
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.36
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,60.0
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,busbar,,N Current (Min),A,97.88
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,busbar,,N Current (Max),A,157.25
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,128.38
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,busbar,,L3 Current (Min),A,183.25
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,busbar,,L3 Current (Max),A,242.88
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,busbar,,L2 Current (Min),A,114.12
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,busbar,,L2 Current (Max),A,176.38
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.38
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,busbar,,L1 Current (Min),A,217.38
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,busbar,,L1 Current (Max),A,289.88
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.25
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T20:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.37
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.69
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.38
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9855
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78668
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98389
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,feeder,5,N Current (Min),A,50.25
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,feeder,5,N Current (Max),A,75.25
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,feeder,5,N Current (RMS),A,61.0
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,feeder,5,L3 Current (Min),A,48.38
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,feeder,5,L3 Current (Max),A,74.75
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,59.5
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,feeder,5,L2 Current (Max),A,7.0
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,feeder,5,L1 Current (Min),A,45.38
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,feeder,5,L1 Current (Max),A,79.62
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,63.88
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.31
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.81
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.12
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.45885
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9837
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98587
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,feeder,4,N Current (Min),A,12.12
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,feeder,4,N Current (Max),A,27.38
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,feeder,4,N Current (RMS),A,17.0
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,5.25
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.38
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,26.0
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.12
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.88
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,26.25
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.38
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.44
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,24.56
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.29854
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97833
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,feeder,3,N Current (Min),A,27.62
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,feeder,3,N Current (Max),A,49.12
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,feeder,3,N Current (RMS),A,34.75
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,29.88
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,49.0
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.88
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,2.75
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,21.25
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,48.0
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.25
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.5
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.94
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98843
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97272
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99088
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,feeder,2,N Current (Min),A,25.12
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,feeder,2,N Current (Max),A,50.38
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,feeder,2,N Current (RMS),A,31.88
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,52.38
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,107.75
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,79.25
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,50.88
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,94.62
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.5
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,59.88
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,103.62
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,77.0
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97845
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98758
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96414
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,feeder,1,N Current (Min),A,58.62
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,feeder,1,N Current (Max),A,35.0
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.12
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,66.75
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.25
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,43.0
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,95.12
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.62
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,50.5
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,74.5
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.16
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.94
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.73
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,60.0
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,busbar,,N Current (Min),A,88.75
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,busbar,,N Current (Max),A,173.38
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,115.75
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,busbar,,L3 Current (Min),A,159.38
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,busbar,,L3 Current (Max),A,257.88
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.88
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,busbar,,L2 Current (Min),A,121.25
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,busbar,,L2 Current (Max),A,185.38
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,busbar,,L1 Current (Min),A,209.12
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,busbar,,L1 Current (Max),A,279.25
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.62
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T20:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.44
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.44
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.94
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98889
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78924
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98233
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,feeder,5,N Current (Min),A,52.25
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,feeder,5,N Current (Max),A,77.38
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,feeder,5,N Current (RMS),A,63.88
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,feeder,5,L3 Current (Min),A,46.0
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,feeder,5,L3 Current (Max),A,76.62
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,59.75
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,feeder,5,L2 Current (Max),A,9.0
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,feeder,5,L1 Current (Min),A,39.25
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,feeder,5,L1 Current (Max),A,76.5
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,64.0
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.25
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.88
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.87
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.34469
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98627
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98654
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,feeder,4,N Current (Min),A,10.12
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,feeder,4,N Current (Max),A,32.62
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,feeder,4,N Current (RMS),A,18.38
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,7.38
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.0
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,38.62
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.62
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.62
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,21.0
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.63
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,23.38
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96811
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.35567
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98975
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,feeder,3,N Current (Min),A,34.62
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,feeder,3,N Current (Max),A,48.75
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,feeder,3,N Current (RMS),A,39.12
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,29.25
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,45.75
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,4.5
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,41.62
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,58.0
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.25
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.19
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97208
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98337
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97937
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,feeder,2,N Current (Min),A,27.5
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,feeder,2,N Current (Max),A,57.38
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,feeder,2,N Current (RMS),A,43.12
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,43.5
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,95.75
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.38
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,65.5
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,100.38
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,84.0
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,48.38
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,68.38
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.62
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
