Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99042
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98099
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97638
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,feeder,1,N Current (Min),A,61.25
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,feeder,1,N Current (Max),A,34.5
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,39.12
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,84.5
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.88
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.38
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,65.75
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.12
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,53.88
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,93.25
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.12
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.22
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.77
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.48
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.61
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,61.0
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,busbar,,N Current (Min),A,91.25
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,busbar,,N Current (Max),A,173.25
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,115.5
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,busbar,,L3 Current (Min),A,170.62
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,busbar,,L3 Current (Max),A,245.0
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.75
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,busbar,,L2 Current (Min),A,124.5
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,busbar,,L2 Current (Max),A,175.75
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.12
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,busbar,,L1 Current (Min),A,214.62
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,busbar,,L1 Current (Max),A,290.5
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.0
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T20:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.62
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.94
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.81
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98871
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83294
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98593
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,feeder,5,N Current (Min),A,50.12
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,feeder,5,N Current (Max),A,88.75
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,feeder,5,N Current (RMS),A,65.12
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,feeder,5,L3 Current (Min),A,45.38
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,feeder,5,L3 Current (Max),A,72.12
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,55.88
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,feeder,5,L2 Current (Max),A,7.0
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,feeder,5,L1 Current (Min),A,49.25
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,feeder,5,L1 Current (Max),A,104.75
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,71.75
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-35.13
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.12
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.62
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.35732
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98044
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99286
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,feeder,4,N Current (Min),A,12.62
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,feeder,4,N Current (Max),A,27.75
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,feeder,4,N Current (RMS),A,18.88
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.88
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.5
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,25.38
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.38
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,27.5
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.75
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.25
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,45.25
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96301
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.28518
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98801
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,feeder,3,N Current (Min),A,28.0
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,feeder,3,N Current (Max),A,61.88
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,feeder,3,N Current (RMS),A,37.0
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,29.0
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,44.25
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,5.0
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,31.62
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,75.5
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.88
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.69
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96661
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97946
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98157
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,feeder,2,N Current (Min),A,25.75
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,feeder,2,N Current (Max),A,66.5
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,feeder,2,N Current (RMS),A,40.12
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,39.62
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,62.88
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,54.75
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,109.75
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.5
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,48.25
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,84.88
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.0
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.56
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98627
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9696
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98444
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,feeder,1,N Current (Min),A,70.88
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,feeder,1,N Current (Max),A,45.62
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.88
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,78.75
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.5
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,60.88
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,70.5
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,102.38
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.12
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.31
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.25
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.75
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.11
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.48
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,67.0
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,busbar,,N Current (Min),A,111.12
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,busbar,,N Current (Max),A,172.0
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,144.5
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,busbar,,L3 Current (Min),A,141.25
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,busbar,,L3 Current (Max),A,224.62
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,busbar,,L2 Current (Min),A,108.0
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,busbar,,L2 Current (Max),A,192.25
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.38
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,busbar,,L1 Current (Min),A,233.38
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,busbar,,L1 Current (Max),A,313.5
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.38
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T19:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.0
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.19
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.75
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98666
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86233
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98749
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,feeder,5,N Current (Min),A,46.88
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,feeder,5,N Current (Max),A,78.25
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,feeder,5,N Current (RMS),A,64.75
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,feeder,5,L3 Current (Min),A,41.25
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,feeder,5,L3 Current (Max),A,81.12
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,56.0
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,feeder,5,L2 Current (Max),A,11.88
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,feeder,5,L1 Current (Min),A,38.62
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,feeder,5,L1 Current (Max),A,90.25
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,70.5
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-39.87
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.87
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.0
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.43618
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98529
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98581
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,feeder,4,N Current (Min),A,12.88
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,feeder,4,N Current (Max),A,36.25
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,feeder,4,N Current (RMS),A,22.0
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,5.0
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,40.88
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.88
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,13.75
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.38
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.13
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.5
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97809
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.34859
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99124
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,feeder,3,N Current (Min),A,30.38
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,feeder,3,N Current (Max),A,53.12
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,feeder,3,N Current (RMS),A,37.38
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,30.25
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,60.0
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.38
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,4.0
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,32.75
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,45.0
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.75
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96942
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9902
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99045
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,feeder,2,N Current (Min),A,40.25
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,feeder,2,N Current (Max),A,77.88
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,feeder,2,N Current (RMS),A,59.25
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,40.75
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,64.38
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.88
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,93.75
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,122.75
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,105.25
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,56.88
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,110.62
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,87.5
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95239
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97201
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97876
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,feeder,1,N Current (Min),A,67.88
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,feeder,1,N Current (Max),A,47.25
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.5
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,48.62
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,38.0
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,61.25
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.38
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,59.12
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,93.5
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.38
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.27
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.09
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.31
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.28
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.27
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.38
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,70.0
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,busbar,,N Current (Min),A,96.75
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,busbar,,N Current (Max),A,183.62
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,134.25
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,busbar,,L3 Current (Min),A,145.25
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,busbar,,L3 Current (Max),A,215.0
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,busbar,,L2 Current (Min),A,150.88
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,busbar,,L2 Current (Max),A,200.75
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.12
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,busbar,,L1 Current (Min),A,243.38
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,busbar,,L1 Current (Max),A,331.62
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.62
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T19:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.81
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.19
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.06
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98737
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79022
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98712
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,feeder,5,N Current (Min),A,47.25
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,feeder,5,N Current (Max),A,81.88
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,feeder,5,N Current (RMS),A,64.75
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,feeder,5,L3 Current (Min),A,41.12
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,feeder,5,L3 Current (Max),A,86.12
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,62.12
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,feeder,5,L2 Current (Max),A,4.25
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,feeder,5,L1 Current (Min),A,49.38
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,feeder,5,L1 Current (Max),A,84.62
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,67.62
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.12
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.88
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.55129
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99124
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97501
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,feeder,4,N Current (Min),A,17.12
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,feeder,4,N Current (Max),A,37.0
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,feeder,4,N Current (RMS),A,28.0
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,3.75
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,18.62
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,40.0
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.0
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,14.5
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.38
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.44
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,25.25
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98428
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.43529
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99252
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,feeder,3,N Current (Min),A,31.62
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,feeder,3,N Current (Max),A,55.88
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,feeder,3,N Current (RMS),A,42.75
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,31.0
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,61.75
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.12
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,3.75
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,33.12
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,63.25
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.12
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98462
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98489
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99347
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,feeder,2,N Current (Min),A,27.62
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,feeder,2,N Current (Max),A,80.75
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,feeder,2,N Current (RMS),A,51.12
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,42.62
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,137.75
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,79.0
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,73.12
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,126.62
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,97.25
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,72.75
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,120.88
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,100.25
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.5
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.63
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95654
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97101
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97485
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,feeder,1,N Current (Min),A,79.62
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,feeder,1,N Current (Max),A,52.0
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.88
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,60.62
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.12
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,38.5
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,82.0
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,64.0
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,105.5
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,81.75
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.91
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.22
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.98
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.12
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.38
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,52.0
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,74.0
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,busbar,,N Current (Min),A,113.38
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,busbar,,N Current (Max),A,199.25
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,145.38
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,busbar,,L3 Current (Min),A,151.62
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,busbar,,L3 Current (Max),A,292.25
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.25
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,busbar,,L2 Current (Min),A,141.38
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,busbar,,L2 Current (Max),A,210.38
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,busbar,,L1 Current (Min),A,267.25
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,busbar,,L1 Current (Max),A,355.0
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,303.75
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T19:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.38
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.75
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.62
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98843
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79089
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98959
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,feeder,5,N Current (Min),A,53.62
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,feeder,5,N Current (Max),A,93.5
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,feeder,5,N Current (RMS),A,71.0
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,feeder,5,L3 Current (Min),A,43.88
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,feeder,5,L3 Current (Max),A,88.25
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,62.88
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,feeder,5,L2 Current (Max),A,5.25
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,feeder,5,L1 Current (Min),A,55.38
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,feeder,5,L1 Current (Max),A,103.75
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,76.75
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.5
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.56
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.55697
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97934
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9678
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
