Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,feeder,4,N Current (Min),A,10.62
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,feeder,4,N Current (Max),A,47.62
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,feeder,4,N Current (RMS),A,27.5
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.5
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.88
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,51.5
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.38
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,7.5
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,21.75
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.25
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.75
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97559
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.43951
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99176
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,feeder,3,N Current (Min),A,30.25
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,feeder,3,N Current (Max),A,64.38
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,feeder,3,N Current (RMS),A,41.0
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,31.25
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,45.5
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,4.88
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,25.5
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,80.62
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.75
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.5
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99316
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97269
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99167
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,feeder,2,N Current (Min),A,26.5
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,feeder,2,N Current (Max),A,69.25
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,feeder,2,N Current (RMS),A,38.62
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,82.88
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,143.62
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,98.38
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,57.75
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,108.38
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.38
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,76.25
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,116.25
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,88.75
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.0
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96204
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9736
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96625
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,feeder,1,N Current (Min),A,63.0
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,feeder,1,N Current (Max),A,41.88
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.62
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,60.88
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.75
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,33.62
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,76.0
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.25
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,63.75
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,84.38
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.12
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.77
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.19
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.94
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.3
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,55.0
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,72.0
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,busbar,,N Current (Min),A,110.5
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,busbar,,N Current (Max),A,205.75
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,150.12
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,busbar,,L3 Current (Min),A,188.25
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,busbar,,L3 Current (Max),A,269.12
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.75
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,busbar,,L2 Current (Min),A,127.0
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,busbar,,L2 Current (Max),A,210.5
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.38
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,busbar,,L1 Current (Min),A,249.88
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,busbar,,L1 Current (Max),A,343.62
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,294.5
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T19:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.44
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.69
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.32
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98956
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78769
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98734
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,feeder,5,N Current (Min),A,52.75
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,feeder,5,N Current (Max),A,93.88
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,feeder,5,N Current (RMS),A,72.38
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,feeder,5,L3 Current (Min),A,52.0
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,feeder,5,L3 Current (Max),A,103.0
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,72.62
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,feeder,5,L2 Current (Max),A,8.12
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,feeder,5,L1 Current (Min),A,53.62
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,feeder,5,L1 Current (Max),A,101.88
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,69.12
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.88
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.88
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.13
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.51366
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96307
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95966
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,feeder,4,N Current (Min),A,9.62
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,feeder,4,N Current (Max),A,32.0
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,feeder,4,N Current (RMS),A,18.62
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,6.25
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.75
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,36.12
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.75
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.5
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,14.62
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.62
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.5
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-45.88
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97812
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.34856
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9798
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,feeder,3,N Current (Min),A,29.25
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,feeder,3,N Current (Max),A,47.0
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,feeder,3,N Current (RMS),A,35.38
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,29.62
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,51.25
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,4.38
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,21.62
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,43.5
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.75
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.75
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99194
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98111
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98706
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,feeder,2,N Current (Min),A,26.0
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,feeder,2,N Current (Max),A,58.88
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,feeder,2,N Current (RMS),A,36.0
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,51.5
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,125.88
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,96.88
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,66.12
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,105.12
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,82.0
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,49.75
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,100.88
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,76.25
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.75
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97784
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97641
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97491
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,feeder,1,N Current (Min),A,75.25
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,feeder,1,N Current (Max),A,47.25
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.0
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,62.25
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.25
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,42.12
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,82.88
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,65.62
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,113.38
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,79.0
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.7
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.09
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.17
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.83
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,59.0
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,65.0
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,busbar,,N Current (Min),A,99.88
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,busbar,,N Current (Max),A,171.0
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,133.12
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,busbar,,L3 Current (Min),A,198.12
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,busbar,,L3 Current (Max),A,284.38
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.12
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,busbar,,L2 Current (Min),A,132.25
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,busbar,,L2 Current (Max),A,199.0
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,busbar,,L1 Current (Min),A,223.5
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,busbar,,L1 Current (Max),A,297.0
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.5
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T19:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.82
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.25
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.19
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99039
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78793
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98282
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,feeder,5,N Current (Min),A,48.38
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,feeder,5,N Current (Max),A,93.75
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,feeder,5,N Current (RMS),A,69.38
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,feeder,5,L3 Current (Min),A,43.25
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,feeder,5,L3 Current (Max),A,96.5
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,69.5
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,feeder,5,L2 Current (Max),A,5.0
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,feeder,5,L1 Current (Min),A,47.0
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,feeder,5,L1 Current (Max),A,90.12
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,64.25
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-46.0
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.94
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.75
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.37673
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94116
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97916
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,feeder,4,N Current (Min),A,10.38
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,feeder,4,N Current (Max),A,33.0
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,feeder,4,N Current (RMS),A,14.5
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.12
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.75
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,29.5
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.12
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,24.25
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.75
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.93
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.19
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.56
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97482
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.2737
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98138
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,feeder,3,N Current (Min),A,27.12
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,feeder,3,N Current (Max),A,41.62
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,feeder,3,N Current (RMS),A,34.5
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,29.12
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,46.25
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.62
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,24.38
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,46.12
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98508
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98706
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99042
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,feeder,2,N Current (Min),A,25.62
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,feeder,2,N Current (Max),A,76.62
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,feeder,2,N Current (RMS),A,40.25
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,49.88
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,97.25
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,72.0
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,72.0
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,132.38
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,92.25
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,62.5
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,111.38
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,85.5
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98425
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96921
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98843
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,feeder,1,N Current (Min),A,111.75
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,feeder,1,N Current (Max),A,71.38
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,26.0
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,77.0
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.5
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,79.75
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,84.75
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,141.88
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,110.12
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.44
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.22
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.5
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.8
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.02
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,54.0
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,75.0
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,busbar,,N Current (Min),A,103.0
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,busbar,,N Current (Max),A,209.0
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,161.12
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,busbar,,L3 Current (Min),A,190.38
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,busbar,,L3 Current (Max),A,273.75
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.38
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,busbar,,L2 Current (Min),A,123.88
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,busbar,,L2 Current (Max),A,219.0
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,busbar,,L1 Current (Min),A,247.75
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,busbar,,L1 Current (Max),A,366.5
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,305.5
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T19:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.62
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.37
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.12
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99133
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79336
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98911
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,feeder,5,N Current (Min),A,59.0
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,feeder,5,N Current (Max),A,86.25
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,feeder,5,N Current (RMS),A,72.38
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,feeder,5,L3 Current (Min),A,45.0
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,feeder,5,L3 Current (Max),A,87.12
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,66.88
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,feeder,5,L2 Current (Max),A,5.0
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,feeder,5,L1 Current (Min),A,56.62
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,feeder,5,L1 Current (Max),A,98.62
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,74.5
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-48.25
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.12
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.44
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.4233
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95648
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99609
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,feeder,4,N Current (Min),A,12.25
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,feeder,4,N Current (Max),A,55.25
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,feeder,4,N Current (RMS),A,38.5
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,3.88
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,28.75
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.75
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.0
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,57.62
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.75
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.69
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.5
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97556
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.20937
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98465
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,feeder,3,N Current (Min),A,28.0
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,feeder,3,N Current (Max),A,49.5
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,feeder,3,N Current (RMS),A,35.5
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,30.38
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,45.12
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.88
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,4.25
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,26.62
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,57.62
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.88
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9884
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98553
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9921
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,feeder,2,N Current (Min),A,27.12
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,feeder,2,N Current (Max),A,69.75
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,feeder,2,N Current (RMS),A,41.0
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,58.25
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,101.25
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,78.88
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,68.0
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,131.0
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,87.38
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,73.25
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,129.25
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,99.25
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99338
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96167
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99072
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,feeder,1,N Current (Min),A,94.5
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,feeder,1,N Current (Max),A,69.88
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,46.88
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,108.25
