Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.25
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.38
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,54.25
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.88
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,83.5
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,144.75
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,113.0
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.08
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.42
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.62
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,63.0
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,89.0
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,busbar,,N Current (Min),A,122.62
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,busbar,,N Current (Max),A,309.12
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,208.88
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,busbar,,L3 Current (Min),A,205.38
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,busbar,,L3 Current (Max),A,300.12
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,257.88
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,busbar,,L2 Current (Min),A,117.62
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,busbar,,L2 Current (Max),A,203.5
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.12
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,busbar,,L1 Current (Min),A,283.75
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,busbar,,L1 Current (Max),A,432.0
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,364.12
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T18:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.38
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.75
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.25
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99225
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86514
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98462
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,feeder,5,N Current (Min),A,55.88
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,feeder,5,N Current (Max),A,106.88
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,feeder,5,N Current (RMS),A,70.25
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,feeder,5,L3 Current (Min),A,50.25
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,feeder,5,L3 Current (Max),A,114.75
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,73.12
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.12
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,feeder,5,L2 Current (Max),A,6.0
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,feeder,5,L1 Current (Min),A,49.0
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,feeder,5,L1 Current (Max),A,79.88
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,63.62
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-63.94
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.06
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.62
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.39464
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95099
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98404
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,feeder,4,N Current (Min),A,10.38
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,feeder,4,N Current (Max),A,45.75
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,feeder,4,N Current (RMS),A,17.62
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.75
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,23.75
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.62
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,46.75
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.75
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.44
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,14.81
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97305
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.33825
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98907
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,feeder,3,N Current (Min),A,23.5
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,feeder,3,N Current (Max),A,56.12
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,feeder,3,N Current (RMS),A,41.75
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,29.75
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,51.88
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.25
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,1.88
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,23.38
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,69.5
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.88
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.12
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98502
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97998
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98831
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,feeder,2,N Current (Min),A,27.38
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,feeder,2,N Current (Max),A,65.0
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,feeder,2,N Current (RMS),A,38.0
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,51.62
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,100.38
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,73.38
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,60.88
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,104.25
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,77.88
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,53.0
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,120.12
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,80.75
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98837
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96173
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98978
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,feeder,1,N Current (Min),A,96.75
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,feeder,1,N Current (Max),A,68.0
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,39.38
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,84.0
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.88
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,62.5
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,90.38
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,128.5
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,108.25
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.92
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.42
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.7
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.47
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,59.0
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,77.0
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,busbar,,N Current (Min),A,128.62
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,busbar,,N Current (Max),A,266.62
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,178.0
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,busbar,,L3 Current (Min),A,203.62
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,busbar,,L3 Current (Max),A,330.5
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.75
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,busbar,,L2 Current (Min),A,109.38
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,busbar,,L2 Current (Max),A,170.25
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,busbar,,L1 Current (Min),A,250.12
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,busbar,,L1 Current (Max),A,417.5
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,315.12
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T18:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.75
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.25
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.94
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99524
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86658
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98715
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,feeder,5,N Current (Min),A,52.38
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,feeder,5,N Current (Max),A,122.0
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,feeder,5,N Current (RMS),A,87.0
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,feeder,5,L3 Current (Min),A,51.12
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,feeder,5,L3 Current (Max),A,138.62
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,97.62
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,feeder,5,L2 Current (Max),A,18.38
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.88
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,feeder,5,L1 Current (Min),A,51.75
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,feeder,5,L1 Current (Max),A,87.38
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,68.12
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.13
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.0
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.38
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.43856
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95166
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98224
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,feeder,4,N Current (Min),A,9.5
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,feeder,4,N Current (Max),A,30.38
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,feeder,4,N Current (RMS),A,16.38
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,5.38
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.38
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,28.25
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.88
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.88
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,18.5
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.38
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.75
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,52.31
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97726
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.37084
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99197
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,feeder,3,N Current (Min),A,29.0
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,feeder,3,N Current (Max),A,56.25
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,feeder,3,N Current (RMS),A,43.25
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,29.38
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,59.25
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,4.38
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,32.5
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,62.62
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.88
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99127
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98117
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98917
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,feeder,2,N Current (Min),A,25.75
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,feeder,2,N Current (Max),A,49.38
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,feeder,2,N Current (RMS),A,32.88
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,67.0
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,108.0
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,85.0
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,58.38
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,97.38
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.0
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,50.75
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,113.5
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,78.88
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98865
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97379
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97916
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,feeder,1,N Current (Min),A,61.38
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,feeder,1,N Current (Max),A,45.62
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,33.5
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,78.12
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.88
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,38.0
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,65.0
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,61.75
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,103.12
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.12
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.44
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.69
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.98
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.69
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.34
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,68.0
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,72.0
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,busbar,,N Current (Min),A,117.38
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,busbar,,N Current (Max),A,206.12
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,166.88
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,busbar,,L3 Current (Min),A,229.25
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,busbar,,L3 Current (Max),A,337.0
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,277.38
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,busbar,,L2 Current (Min),A,116.25
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,busbar,,L2 Current (Max),A,191.5
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.62
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,busbar,,L1 Current (Min),A,241.0
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,busbar,,L1 Current (Max),A,348.5
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,295.25
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T18:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.81
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.25
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.0
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99313
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78894
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98361
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,feeder,5,N Current (Min),A,50.12
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,feeder,5,N Current (Max),A,106.25
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,feeder,5,N Current (RMS),A,75.0
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,feeder,5,L3 Current (Min),A,46.5
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,feeder,5,L3 Current (Max),A,118.75
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,77.12
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,feeder,5,L2 Current (Max),A,6.0
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,feeder,5,L1 Current (Min),A,49.5
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,feeder,5,L1 Current (Max),A,93.88
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,64.88
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-45.38
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.69
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.88
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.49981
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97665
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97806
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,feeder,4,N Current (Min),A,15.38
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,feeder,4,N Current (Max),A,31.75
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,feeder,4,N Current (RMS),A,21.88
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.88
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.12
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,26.75
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.38
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,25.62
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.12
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.19
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,31.0
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98135
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.37722
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98889
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,feeder,3,N Current (Min),A,29.5
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,feeder,3,N Current (Max),A,52.0
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,feeder,3,N Current (RMS),A,41.5
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,31.0
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,55.5
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,5.25
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,28.5
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,60.62
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.38
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98511
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97711
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98581
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,feeder,2,N Current (Min),A,23.0
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,feeder,2,N Current (Max),A,50.62
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,feeder,2,N Current (RMS),A,31.75
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,45.38
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,83.62
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,68.0
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,54.25
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,108.38
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,75.88
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,55.38
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,91.0
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.75
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98975
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98108
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97684
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,feeder,1,N Current (Min),A,80.12
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,feeder,1,N Current (Max),A,35.88
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,34.38
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,84.5
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.62
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,42.25
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,80.12
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.62
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,49.62
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,98.38
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.75
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.84
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.41
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.56
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.64
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.02
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,60.0
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,66.0
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,busbar,,N Current (Min),A,96.38
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,busbar,,N Current (Max),A,214.88
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,136.25
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,busbar,,L3 Current (Min),A,199.38
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,busbar,,L3 Current (Max),A,296.75
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.62
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,busbar,,L2 Current (Min),A,114.0
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,busbar,,L2 Current (Max),A,200.5
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.12
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,busbar,,L1 Current (Min),A,226.5
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,busbar,,L1 Current (Max),A,325.5
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.75
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T18:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.19
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.13
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.38
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99548
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78827
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98517
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,feeder,5,N Current (Min),A,60.12
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,feeder,5,N Current (Max),A,104.88
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,feeder,5,N Current (RMS),A,80.88
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,feeder,5,L3 Current (Min),A,56.5
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,feeder,5,L3 Current (Max),A,116.0
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,82.62
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,feeder,5,L2 Current (Max),A,4.12
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,feeder,5,L1 Current (Min),A,50.0
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,feeder,5,L1 Current (Max),A,101.88
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,68.38
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-35.06
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.75
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.58495
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9827
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97461
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,feeder,4,N Current (Min),A,16.12
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,feeder,4,N Current (Max),A,31.25
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,feeder,4,N Current (RMS),A,21.12
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,3.25
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.75
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,34.88
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.38
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.88
