Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,18.0
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.38
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.25
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,42.25
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9892
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.34792
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98434
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,feeder,3,N Current (Min),A,32.38
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,feeder,3,N Current (Max),A,71.88
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,feeder,3,N Current (RMS),A,48.62
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,30.25
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,78.12
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.75
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,2.62
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,24.0
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,44.25
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.87
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99045
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98395
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98642
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,feeder,2,N Current (Min),A,24.5
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,feeder,2,N Current (Max),A,82.62
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,feeder,2,N Current (RMS),A,37.62
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,58.62
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,120.88
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,87.88
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,55.25
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,152.38
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,91.62
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,51.38
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,90.12
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,71.38
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98257
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98764
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97894
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,feeder,1,N Current (Min),A,56.88
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,feeder,1,N Current (Max),A,40.0
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,32.38
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,68.0
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.38
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,53.38
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,104.0
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.5
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,63.38
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,99.0
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.88
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.03
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.02
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.7
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.25
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,67.0
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,66.0
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,busbar,,N Current (Min),A,83.88
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,busbar,,N Current (Max),A,163.75
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,124.5
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,busbar,,L3 Current (Min),A,190.12
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,busbar,,L3 Current (Max),A,323.75
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,274.75
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,busbar,,L2 Current (Min),A,128.38
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,busbar,,L2 Current (Max),A,272.0
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,busbar,,L1 Current (Min),A,232.25
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,busbar,,L1 Current (Max),A,321.5
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.5
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T18:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.56
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.69
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.62
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9924
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78692
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98422
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,feeder,5,N Current (Min),A,51.88
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,feeder,5,N Current (Max),A,93.62
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,feeder,5,N Current (RMS),A,70.88
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,feeder,5,L3 Current (Min),A,49.75
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,feeder,5,L3 Current (Max),A,94.0
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,69.25
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,feeder,5,L2 Current (Max),A,6.25
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,feeder,5,L1 Current (Min),A,47.38
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,feeder,5,L1 Current (Max),A,94.5
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,68.0
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.56
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.75
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.88
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.59911
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98926
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9407
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,feeder,4,N Current (Min),A,12.38
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,feeder,4,N Current (Max),A,31.62
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,feeder,4,N Current (RMS),A,21.88
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,5.0
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,13.12
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,34.88
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.88
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,14.75
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.75
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.94
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98846
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.37441
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98471
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,feeder,3,N Current (Min),A,31.12
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,feeder,3,N Current (Max),A,53.25
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,feeder,3,N Current (RMS),A,43.0
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,31.25
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,60.25
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,4.12
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,26.88
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,46.25
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.75
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99332
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98441
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98376
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,feeder,2,N Current (Min),A,25.88
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,feeder,2,N Current (Max),A,89.5
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,feeder,2,N Current (RMS),A,47.62
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,74.0
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,147.62
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,107.12
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,57.12
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,108.5
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.25
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,43.12
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,99.0
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,69.25
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98489
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98563
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97919
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,feeder,1,N Current (Min),A,71.75
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,feeder,1,N Current (Max),A,43.25
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,38.88
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,68.5
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.88
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,51.5
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,90.38
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.88
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,64.38
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,120.12
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,90.75
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.66
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.83
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.52
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,67.0
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,66.0
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,busbar,,N Current (Min),A,101.25
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,busbar,,N Current (Max),A,193.5
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,138.88
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,busbar,,L3 Current (Min),A,232.5
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,busbar,,L3 Current (Max),A,327.25
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,275.25
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,busbar,,L2 Current (Min),A,133.88
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,busbar,,L2 Current (Max),A,206.62
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.38
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,busbar,,L1 Current (Min),A,207.75
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,busbar,,L1 Current (Max),A,311.38
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.12
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T18:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.38
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.44
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.19
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98944
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78796
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98022
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,feeder,5,N Current (Min),A,46.88
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,feeder,5,N Current (Max),A,93.38
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,feeder,5,N Current (RMS),A,66.88
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,feeder,5,L3 Current (Min),A,40.0
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,feeder,5,L3 Current (Max),A,100.38
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,65.88
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,feeder,5,L2 Current (Max),A,4.62
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,feeder,5,L1 Current (Min),A,43.25
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,feeder,5,L1 Current (Max),A,81.88
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,61.38
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.81
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.0
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,14.06
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.65887
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98544
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97116
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,feeder,4,N Current (Min),A,14.0
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,feeder,4,N Current (Max),A,42.12
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,feeder,4,N Current (RMS),A,25.0
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,3.88
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.75
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,31.38
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.75
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,39.88
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.44
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.62
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99286
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.31649
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97458
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,feeder,3,N Current (Min),A,37.5
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,feeder,3,N Current (Max),A,76.5
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,feeder,3,N Current (RMS),A,57.38
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,41.5
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,83.25
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,61.75
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,4.0
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,20.75
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,56.25
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.88
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99359
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98508
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9906
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,feeder,2,N Current (Min),A,25.12
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,feeder,2,N Current (Max),A,64.75
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,feeder,2,N Current (RMS),A,41.88
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,64.75
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,140.0
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,108.62
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,61.38
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,100.5
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.88
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,56.38
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,103.0
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,85.25
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.75
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98471
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98068
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98355
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,feeder,1,N Current (Min),A,89.62
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,feeder,1,N Current (Max),A,49.5
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,25.62
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,76.25
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.75
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,40.0
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,86.25
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,62.12
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,122.12
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,92.88
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.73
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.17
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.3
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.91
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,69.0
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,71.0
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,busbar,,N Current (Min),A,116.12
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,busbar,,N Current (Max),A,206.88
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,165.75
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,busbar,,L3 Current (Min),A,201.25
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,busbar,,L3 Current (Max),A,352.5
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,285.0
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,busbar,,L2 Current (Min),A,122.12
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,busbar,,L2 Current (Max),A,205.25
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,busbar,,L1 Current (Min),A,213.75
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,busbar,,L1 Current (Max),A,351.25
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,291.62
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T17:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.0
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.44
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.0
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98645
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83828
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9436
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,feeder,5,N Current (Min),A,34.25
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,feeder,5,N Current (Max),A,77.25
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,feeder,5,N Current (RMS),A,54.88
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,feeder,5,L3 Current (Min),A,33.88
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,feeder,5,L3 Current (Max),A,82.75
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,54.25
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,feeder,5,L2 Current (Max),A,6.38
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,feeder,5,L1 Current (Min),A,21.75
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,feeder,5,L1 Current (Max),A,87.38
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,43.62
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.38
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.69
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.69
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.55856
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98596
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95621
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,feeder,4,N Current (Min),A,8.88
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,feeder,4,N Current (Max),A,37.38
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,feeder,4,N Current (RMS),A,25.88
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.38
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.75
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,33.88
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.12
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,39.25
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.25
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-53.12
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.19
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98199
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.36245
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96753
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,feeder,3,N Current (Min),A,23.62
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,feeder,3,N Current (Max),A,71.62
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,feeder,3,N Current (RMS),A,41.12
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.12
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,76.0
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.25
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,4.5
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,20.25
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,42.38
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.62
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98849
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98547
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99054
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,feeder,2,N Current (Min),A,24.38
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,feeder,2,N Current (Max),A,49.0
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,feeder,2,N Current (RMS),A,34.12
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,50.75
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,110.38
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,82.5
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,64.0
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,102.12
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.62
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,57.12
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,120.62
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,86.25
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.44
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97742
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98892
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98349
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,feeder,1,N Current (Min),A,91.5
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,feeder,1,N Current (Max),A,58.38
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,54.25
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.25
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,43.75
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,87.5
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.12
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,76.0
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,131.5
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,99.75
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.08
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.48
