Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.42
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,52.0
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,65.0
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,busbar,,N Current (Min),A,81.5
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,busbar,,N Current (Max),A,167.0
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,121.0
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,busbar,,L3 Current (Min),A,156.5
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,busbar,,L3 Current (Max),A,276.88
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.12
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,busbar,,L2 Current (Min),A,138.88
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,busbar,,L2 Current (Max),A,211.38
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.38
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,busbar,,L1 Current (Min),A,220.25
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,busbar,,L1 Current (Max),A,343.38
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.75
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T17:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.19
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.0
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.0
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97339
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8515
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96597
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,feeder,5,N Current (Min),A,30.12
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,feeder,5,N Current (Max),A,66.62
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,feeder,5,N Current (RMS),A,47.38
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,feeder,5,L3 Current (Min),A,23.75
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,feeder,5,L3 Current (Max),A,70.25
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,41.88
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.12
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,feeder,5,L2 Current (Max),A,9.0
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,feeder,5,L1 Current (Min),A,29.75
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,feeder,5,L1 Current (Max),A,73.25
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,45.38
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.44
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.06
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.56
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.66879
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99231
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98346
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,feeder,4,N Current (Min),A,26.38
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,feeder,4,N Current (Max),A,55.88
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,feeder,4,N Current (RMS),A,42.62
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.62
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,28.0
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,57.88
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.12
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,40.62
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.12
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.69
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.56
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97104
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.47558
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96313
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,feeder,3,N Current (Min),A,19.75
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,feeder,3,N Current (Max),A,47.38
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,feeder,3,N Current (RMS),A,34.25
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.5
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,48.62
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.25
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,4.38
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,20.0
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,44.25
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.75
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99341
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98633
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98956
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,feeder,2,N Current (Min),A,21.0
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,feeder,2,N Current (Max),A,60.25
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,feeder,2,N Current (RMS),A,35.38
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,64.62
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,133.12
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,98.38
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,57.25
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,107.75
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,82.12
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,53.88
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,84.75
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.25
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96146
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99307
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97739
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,feeder,1,N Current (Min),A,83.12
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,feeder,1,N Current (Max),A,63.5
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.0
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,45.5
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,69.62
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,99.0
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,79.0
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,75.62
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,122.38
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,97.5
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.44
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.66
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.8
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,51.0
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,65.0
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,busbar,,N Current (Min),A,74.5
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,busbar,,N Current (Max),A,142.5
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,103.75
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,busbar,,L3 Current (Min),A,136.62
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,busbar,,L3 Current (Max),A,240.0
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.12
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,busbar,,L2 Current (Min),A,171.12
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,busbar,,L2 Current (Max),A,242.12
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.75
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,busbar,,L1 Current (Min),A,227.62
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,busbar,,L1 Current (Max),A,314.62
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.5
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T17:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.44
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.43
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.31
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98392
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78521
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96005
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,feeder,5,N Current (Min),A,29.5
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,feeder,5,N Current (Max),A,63.88
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,feeder,5,N Current (RMS),A,46.88
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,feeder,5,L3 Current (Min),A,27.12
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,feeder,5,L3 Current (Max),A,66.88
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,44.75
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.12
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,feeder,5,L2 Current (Max),A,6.75
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,feeder,5,L1 Current (Min),A,22.25
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,feeder,5,L1 Current (Max),A,66.5
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,40.38
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.69
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.38
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.37
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.62466
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99536
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92819
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,feeder,4,N Current (Min),A,40.12
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,feeder,4,N Current (Max),A,54.5
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,feeder,4,N Current (RMS),A,46.38
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.62
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,41.88
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,56.25
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.5
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.38
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,12.12
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.88
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.56
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.88
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.69
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9823
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.57931
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97778
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,feeder,3,N Current (Min),A,25.38
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,feeder,3,N Current (Max),A,63.38
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,feeder,3,N Current (RMS),A,42.75
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,22.88
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,66.0
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.62
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,3.62
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,20.62
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,49.0
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.25
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99139
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98889
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98624
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,feeder,2,N Current (Min),A,21.75
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,feeder,2,N Current (Max),A,88.5
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,feeder,2,N Current (RMS),A,40.25
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,60.25
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,106.38
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,79.62
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,63.38
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,148.25
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,97.25
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,45.5
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,98.12
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.75
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96738
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9938
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98367
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,feeder,1,N Current (Min),A,89.12
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,feeder,1,N Current (Max),A,64.38
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.12
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,49.12
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,74.5
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,93.0
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.88
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,67.88
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,131.25
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,105.25
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.73
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.84
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.83
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.11
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,56.0
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,61.0
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,busbar,,N Current (Min),A,71.88
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,busbar,,N Current (Max),A,125.12
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,89.38
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,busbar,,L3 Current (Min),A,156.12
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,busbar,,L3 Current (Max),A,223.12
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.25
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,busbar,,L2 Current (Min),A,195.75
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,busbar,,L2 Current (Max),A,282.25
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.88
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,busbar,,L1 Current (Min),A,216.38
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,busbar,,L1 Current (Max),A,301.0
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.0
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T17:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.69
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-31.5
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.0
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98639
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78329
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94668
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,feeder,5,N Current (Min),A,31.62
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,feeder,5,N Current (Max),A,71.12
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,feeder,5,N Current (RMS),A,47.25
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,feeder,5,L3 Current (Min),A,31.25
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,feeder,5,L3 Current (Max),A,64.0
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,45.5
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.12
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,feeder,5,L2 Current (Max),A,11.38
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,feeder,5,L1 Current (Min),A,19.38
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,feeder,5,L1 Current (Max),A,80.0
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,39.88
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.13
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.12
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.88
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.57821
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99728
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85147
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,feeder,4,N Current (Min),A,38.12
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,feeder,4,N Current (Max),A,68.25
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,feeder,4,N Current (RMS),A,53.5
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,9.25
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,42.25
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,70.38
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.62
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.12
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,9.0
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.88
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.25
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.37
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.37
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97629
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.65753
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98816
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,feeder,3,N Current (Min),A,27.75
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,feeder,3,N Current (Max),A,57.75
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,feeder,3,N Current (RMS),A,41.75
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,54.38
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.25
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,6.12
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,30.12
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,61.62
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.38
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.5
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9888
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98837
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98447
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,feeder,2,N Current (Min),A,25.38
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,feeder,2,N Current (Max),A,82.5
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,feeder,2,N Current (RMS),A,47.38
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,56.25
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,100.75
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,74.12
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,70.12
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,137.25
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,100.12
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,47.5
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,73.62
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.25
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.81
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97052
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98886
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98801
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,feeder,1,N Current (Min),A,102.0
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,feeder,1,N Current (Max),A,76.5
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.38
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,51.25
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.62
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.12
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,110.0
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.25
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,89.12
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,140.38
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,113.12
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.67
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.38
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.92
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.08
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,56.0
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,63.0
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,busbar,,N Current (Min),A,82.75
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,busbar,,N Current (Max),A,161.25
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,105.12
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,busbar,,L3 Current (Min),A,146.75
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,busbar,,L3 Current (Max),A,231.38
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,busbar,,L2 Current (Min),A,158.25
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,busbar,,L2 Current (Max),A,291.0
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.25
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,busbar,,L1 Current (Min),A,220.62
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,busbar,,L1 Current (Max),A,302.25
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.88
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T17:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.88
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.87
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.87
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98489
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.69992
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88367
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,feeder,5,N Current (Min),A,29.88
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,feeder,5,N Current (Max),A,56.75
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,feeder,5,N Current (RMS),A,42.62
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,feeder,5,L3 Current (Min),A,27.75
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,feeder,5,L3 Current (Max),A,55.5
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,41.88
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.88
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,feeder,5,L2 Current (Max),A,7.88
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.38
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,feeder,5,L1 Current (Min),A,9.12
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,feeder,5,L1 Current (Max),A,42.88
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.88
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.5
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.5
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.31
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.58288
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99695
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94238
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,feeder,4,N Current (Min),A,40.12
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,feeder,4,N Current (Max),A,80.62
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,feeder,4,N Current (RMS),A,55.12
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,6.12
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,41.25
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,82.12
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.38
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.62
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,8.38
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.75
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.69
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,15.25
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
