Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98129
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.63943
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98038
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,feeder,3,N Current (Min),A,25.5
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,feeder,3,N Current (Max),A,46.25
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,feeder,3,N Current (RMS),A,35.5
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.88
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,44.25
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.12
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.62
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,25.88
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,53.5
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.38
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98993
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98987
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98468
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,feeder,2,N Current (Min),A,25.12
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,feeder,2,N Current (Max),A,74.12
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,feeder,2,N Current (RMS),A,45.12
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,57.0
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,110.0
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,79.62
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,74.62
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,139.38
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,99.5
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,46.25
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,108.62
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.88
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97372
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97125
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9812
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,feeder,1,N Current (Min),A,108.38
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,feeder,1,N Current (Max),A,64.0
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.75
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,48.88
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.12
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.88
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,46.75
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.38
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,59.62
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,134.62
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,93.5
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.89
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.61
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.03
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.03
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,busbar,,N Current (Min),A,64.0
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,busbar,,N Current (Max),A,138.75
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,80.12
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,busbar,,L3 Current (Min),A,144.75
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,busbar,,L3 Current (Max),A,221.62
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.62
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,busbar,,L2 Current (Min),A,157.75
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,busbar,,L2 Current (Max),A,239.62
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.12
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,busbar,,L1 Current (Min),A,166.12
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,busbar,,L1 Current (Max),A,297.5
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.25
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T17:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.69
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-48.88
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.13
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98373
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.60488
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94513
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,feeder,5,N Current (Min),A,29.5
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,feeder,5,N Current (Max),A,63.0
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,feeder,5,N Current (RMS),A,44.62
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,feeder,5,L3 Current (Min),A,26.5
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,feeder,5,L3 Current (Max),A,62.25
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,39.62
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.0
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,feeder,5,L2 Current (Max),A,6.25
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.12
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,feeder,5,L1 Current (Min),A,15.75
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,feeder,5,L1 Current (Max),A,60.0
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,36.88
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,15.69
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.12
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.75
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.56863
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99713
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91415
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,feeder,4,N Current (Min),A,41.38
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,feeder,4,N Current (Max),A,73.62
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,feeder,4,N Current (RMS),A,54.5
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.88
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,41.88
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,69.62
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.75
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,17.5
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.12
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.44
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.06
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96408
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.62155
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95334
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,feeder,3,N Current (Min),A,16.88
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,feeder,3,N Current (Max),A,31.5
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,feeder,3,N Current (RMS),A,25.38
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,29.62
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.75
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,4.0
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.25
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,35.88
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98532
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98724
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98889
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,feeder,2,N Current (Min),A,22.0
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,feeder,2,N Current (Max),A,53.0
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,feeder,2,N Current (RMS),A,35.12
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,55.88
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,103.0
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,74.0
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,66.38
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,116.75
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,87.25
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,52.12
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,74.25
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.88
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.31
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.0
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97253
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98019
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96252
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,feeder,1,N Current (Min),A,60.12
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,feeder,1,N Current (Max),A,34.62
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,42.5
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.25
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,58.12
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.38
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,47.25
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,90.75
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.62
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.94
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.45
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.98
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.3
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,busbar,,N Current (Min),A,64.25
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,busbar,,N Current (Max),A,112.0
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,busbar,,L3 Current (Min),A,133.88
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,busbar,,L3 Current (Max),A,212.62
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.25
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,busbar,,L2 Current (Min),A,159.0
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,busbar,,L2 Current (Max),A,227.25
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.88
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,busbar,,L1 Current (Min),A,162.62
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,busbar,,L1 Current (Max),A,231.0
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T16:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.19
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-53.12
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.25
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98016
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.61608
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94986
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,feeder,5,N Current (Min),A,27.62
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,feeder,5,N Current (Max),A,61.12
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,feeder,5,N Current (RMS),A,43.25
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,feeder,5,L3 Current (Min),A,21.5
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,feeder,5,L3 Current (Max),A,53.38
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,38.25
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,feeder,5,L2 Current (Max),A,7.75
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.12
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,feeder,5,L1 Current (Min),A,21.38
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,feeder,5,L1 Current (Max),A,68.25
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,37.88
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,25.38
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.44
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,19.12
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.58959
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99805
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93265
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,feeder,4,N Current (Min),A,50.38
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,feeder,4,N Current (Max),A,67.62
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,feeder,4,N Current (RMS),A,60.25
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,6.0
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,51.38
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,68.38
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,61.0
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,17.88
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.38
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.37
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.87
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.75
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96265
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.64251
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91586
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,feeder,3,N Current (Min),A,17.88
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,feeder,3,N Current (Max),A,45.88
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,feeder,3,N Current (RMS),A,26.12
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,47.38
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.62
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,4.38
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.25
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,27.62
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.38
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.44
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98526
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98511
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98819
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,feeder,2,N Current (Min),A,23.75
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,feeder,2,N Current (Max),A,52.88
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,feeder,2,N Current (RMS),A,33.62
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,54.75
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,99.0
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,74.25
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,67.0
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,110.5
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,88.75
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,54.12
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,94.12
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.25
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.31
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97281
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96182
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94122
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,feeder,1,N Current (Min),A,56.62
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,feeder,1,N Current (Max),A,28.62
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.25
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,46.38
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.38
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.12
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,46.38
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,45.0
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,66.0
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.25
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.38
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.78
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.73
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.0
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,busbar,,N Current (Min),A,65.5
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,busbar,,N Current (Max),A,118.62
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,73.38
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,busbar,,L3 Current (Min),A,134.88
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,busbar,,L3 Current (Max),A,207.0
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,busbar,,L2 Current (Min),A,154.12
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,busbar,,L2 Current (Max),A,204.38
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,busbar,,L1 Current (Min),A,151.88
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,busbar,,L1 Current (Max),A,226.25
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.75
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T16:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.56
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.69
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.5
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97748
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82605
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94998
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,feeder,5,N Current (Min),A,25.25
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,feeder,5,N Current (Max),A,53.38
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,feeder,5,N Current (RMS),A,42.12
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,feeder,5,L3 Current (Min),A,21.88
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,feeder,5,L3 Current (Max),A,51.75
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,35.75
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.88
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,feeder,5,L2 Current (Max),A,10.5
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.12
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,feeder,5,L1 Current (Min),A,21.12
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,feeder,5,L1 Current (Max),A,60.0
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,41.12
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,12.44
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.44
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.88
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.58251
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99756
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95334
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,feeder,4,N Current (Min),A,48.75
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,feeder,4,N Current (Max),A,65.0
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,feeder,4,N Current (RMS),A,56.75
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.5
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,50.0
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,66.38
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.0
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.88
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,7.0
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.62
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.25
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.06
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.94
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94607
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.60766
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92288
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,feeder,3,N Current (Min),A,11.25
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,feeder,3,N Current (Max),A,28.25
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,feeder,3,N Current (RMS),A,20.62
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.62
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,28.62
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.75
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,4.0
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.12
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,23.88
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.88
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98853
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96655
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97192
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,feeder,2,N Current (Min),A,22.88
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,feeder,2,N Current (Max),A,50.12
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,feeder,2,N Current (RMS),A,30.25
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,53.38
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,98.38
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,74.25
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,53.75
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,80.38
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.88
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,45.12
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,76.88
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.0
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.06
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9837
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96063
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96463
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,feeder,1,N Current (Min),A,60.38
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,feeder,1,N Current (Max),A,39.88
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,31.62
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,54.0
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.88
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.5
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,46.12
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.75
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,56.0
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,86.38
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.5
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.11
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.59
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.53
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.88
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,busbar,,N Current (Min),A,58.25
